Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,621.0,59.0,1.0,15.2,220.0,41.89,31.78
2018,1,11,15,45,563.0,53.0,0.85,14.45,180.5,38.56,28.78
2018,1,11,16,0,505.0,47.0,0.7,13.7,141.0,35.19,25.64
2018,1,11,16,15,430.0,40.0,0.75,13.3,105.5,30.87,21.42
2018,1,11,16,30,355.0,33.0,0.8,12.9,70.0,26.49,16.51
2018,1,11,16,45,239.0,22.5,0.85,12.5,42.5,18.5,1.04
2018,1,11,17,0,123.0,12.0,0.9,12.1,15.0,11.44,0.0
2018,1,11,17,15,61.5,6.0,0.95,11.95,7.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.0,4.5,1.2,9.75,5.0,0.0,0.0
2018,1,12,7,30,106.0,9.0,1.2,10.2,10.0,49.0,0.0
2018,1,12,7,45,265.5,18.5,1.15,10.6,38.5,144.95,0.0
2018,1,12,8,0,425.0,28.0,1.1,11.0,67.0,244.85,175.78
2018,1,12,8,15,502.0,33.5,1.2,11.35,103.5,291.57,230.57
2018,1,12,8,30,579.0,39.0,1.3,11.7,140.0,346.77,280.18
2018,1,12,8,45,448.5,48.5,1.4,12.05,139.0,305.71,250.67
2018,1,12,9,0,318.0,58.0,1.5,12.4,138.0,249.23,206.3
2018,1,12,9,15,160.5,77.0,1.55,12.85,117.5,179.52,148.17
2018,1,12,9,30,3.0,96.0,1.6,13.3,97.0,94.36,74.92
2018,1,12,9,45,3.5,112.0,1.7,13.75,113.5,110.34,88.34
2018,1,12,10,0,4.0,128.0,1.8,14.2,130.0,126.17,101.3
2018,1,12,10,15,15.0,146.0,1.75,14.5,152.5,149.91,120.85
2018,1,12,10,30,26.0,164.0,1.7,14.8,175.0,173.4,139.93
2018,1,12,10,45,21.5,167.0,1.7,15.1,176.5,172.46,138.65
2018,1,12,11,0,17.0,170.0,1.7,15.4,178.0,171.68,137.6
2018,1,12,11,15,21.5,179.5,1.75,15.6,190.0,182.35,146.07
2018,1,12,11,30,26.0,189.0,1.8,15.8,202.0,192.73,154.23
2018,1,12,11,45,25.5,191.0,1.8,16.0,204.0,192.98,154.11
2018,1,12,12,0,25.0,193.0,1.8,16.2,206.0,193.19,154.02
2018,1,12,12,15,26.0,193.5,1.8,16.3,207.0,192.64,153.4
2018,1,12,12,30,27.0,194.0,1.8,16.4,208.0,191.94,152.69
2018,1,12,12,45,63.5,204.5,1.85,16.5,236.0,215.4,171.2
2018,1,12,13,0,100.0,215.0,1.9,16.6,264.0,234.54,185.71
2018,1,12,13,15,151.5,208.0,1.95,16.55,280.0,240.4,189.08
2018,1,12,13,30,203.0,201.0,2.0,16.5,296.0,241.7,188.21
2018,1,12,13,45,424.0,153.0,2.0,16.5,340.5,247.26,185.02
2018,1,12,14,0,645.0,105.0,2.0,16.5,385.0,236.37,165.97
2018,1,12,14,15,732.5,84.5,1.95,16.3,383.0,204.3,133.56
2018,1,12,14,30,820.0,64.0,1.9,16.1,381.0,167.11,97.96
2018,1,12,14,45,797.0,62.0,1.85,15.95,348.0,123.48,65.58
2018,1,12,15,0,774.0,60.0,1.8,15.8,315.0,80.99,41.39
2018,1,12,15,15,740.0,56.5,1.8,15.8,277.0,42.27,32.04
2018,1,12,15,30,706.0,53.0,1.8,15.8,239.0,40.65,30.58
2018,1,12,15,45,657.0,48.5,1.4,14.5,199.0,38.15,28.4
2018,1,12,16,0,608.0,44.0,1.0,13.2,159.0,35.68,26.14
2018,1,12,16,15,527.0,38.0,1.05,12.65,119.5,29.04,19.91
2018,1,12,16,30,446.0,32.0,1.1,12.1,80.0,25.45,15.85
2018,1,12,16,45,283.0,22.0,1.15,11.6,47.5,17.87,2.57
2018,1,12,17,0,120.0,12.0,1.2,11.1,15.0,11.44,0.0
2018,1,12,17,15,60.0,6.0,1.15,10.9,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,7,15,12.5,2.5,2.7,7.15,2.5,0.0,0.0
2018,1,13,7,30,25.0,5.0,2.8,7.6,5.0,14.33,0.0
2018,1,13,7,45,12.5,10.5,2.95,8.05,10.5,17.34,0.0
2018,1,13,8,0,0.0,16.0,3.1,8.5,16.0,14.83,5.86
2018,1,13,8,15,0.0,26.0,3.2,8.95,26.0,24.13,14.73
2018,1,13,8,30,0.0,36.0,3.3,9.4,36.0,33.44,23.08
2018,1,13,8,45,0.0,48.0,3.35,9.85,48.0,44.75,33.07
2018,1,13,9,0,0.0,60.0,3.4,10.3,60.0,56.57,43.39
2018,1,13,9,15,4.5,80.5,3.4,10.75,82.0,79.82,63.47
2018,1,13,9,30,9.0,101.0,3.4,11.2,104.0,103.04,83.28
2018,1,13,9,45,29.0,123.0,3.35,11.65,134.0,142.41,116.73
2018,1,13,10,0,49.0,145.0,3.3,12.1,164.0,176.41,145.14
2018,1,13,10,15,81.0,164.5,3.25,12.55,198.0,214.01,176.28
2018,1,13,10,30,113.0,184.0,3.2,13.0,232.0,257.91,212.0
2018,1,13,10,45,202.5,186.0,3.15,13.4,278.0,307.16,252.3
2018,1,13,11,0,292.0,188.0,3.1,13.8,324.0,361.19,295.38
2018,1,13,11,15,479.5,155.0,3.05,14.2,387.0,429.87,350.0
2018,1,13,11,30,667.0,122.0,3.0,14.6,450.0,489.66,395.76
2018,1,13,11,45,783.5,94.5,2.95,14.95,486.0,507.03,407.24
2018,1,13,12,0,900.0,67.0,2.9,15.3,522.0,517.6,412.83
2018,1,13,12,15,738.5,108.0,2.9,15.45,481.5,459.31,364.99
2018,1,13,12,30,577.0,149.0,2.9,15.6,441.0,402.22,318.62
2018,1,13,12,45,589.5,143.0,2.85,15.7,438.0,383.79,301.85
2018,1,13,13,0,602.0,137.0,2.8,15.8,435.0,360.85,280.93
2018,1,13,13,15,624.5,126.0,2.8,15.8,427.5,334.57,256.87
2018,1,13,13,30,647.0,115.0,2.8,15.8,420.0,305.47,229.86
2018,1,13,13,45,590.5,122.0,2.75,15.75,391.0,268.21,197.96
2018,1,13,14,0,534.0,129.0,2.7,15.7,362.0,232.97,168.25
2018,1,13,14,15,600.5,108.0,2.65,15.55,354.5,202.27,138.16
2018,1,13,14,30,667.0,87.0,2.6,15.4,347.0,164.14,102.65
2018,1,13,14,45,725.0,72.0,2.55,15.2,332.5,127.73,72.03
2018,1,13,15,0,783.0,57.0,2.5,15.0,318.0,81.33,40.56
2018,1,13,15,15,713.0,58.5,2.5,15.0,274.5,43.77,33.48
2018,1,13,15,30,643.0,60.0,2.5,15.0,231.0,42.45,32.29
2018,1,13,15,45,547.0,57.0,2.2,13.9,185.5,41.61,31.56
2018,1,13,16,0,451.0,54.0,1.9,12.8,140.0,41.01,30.91
2018,1,13,16,15,387.0,44.5,1.95,12.2,105.5,34.62,24.87
2018,1,13,16,30,323.0,35.0,2.0,11.6,71.0,28.03,18.19
2018,1,13,16,45,213.5,23.5,2.05,11.0,43.0,19.14,4.67
2018,1,13,17,0,104.0,12.0,2.1,10.4,15.0,11.44,0.0
2018,1,13,17,15,52.0,6.0,2.15,10.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,7,15,34.5,4.5,3.15,8.3,5.0,0.0,0.0
2018,1,14,7,30,69.0,9.0,3.1,8.4,10.0,35.08,0.0
2018,1,14,7,45,96.0,16.5,3.1,8.5,23.0,72.16,0.0
2018,1,14,8,0,123.0,24.0,3.1,8.6,36.0,103.39,74.41
2018,1,14,8,15,61.5,37.5,3.05,8.8,43.5,74.88,57.6
2018,1,14,8,30,0.0,51.0,3.0,9.0,51.0,49.86,37.18
2018,1,14,8,45,0.5,68.0,3.0,9.25,68.0,67.51,52.77
2018,1,14,9,0,1.0,85.0,3.0,9.5,85.0,84.86,67.91
2018,1,14,9,15,16.0,101.5,2.9,9.8,106.5,109.33,89.15
2018,1,14,9,30,31.0,118.0,2.8,10.1,128.0,140.29,115.64
2018,1,14,9,45,41.0,132.0,2.75,10.4,146.5,159.59,131.84
2018,1,14,10,0,51.0,146.0,2.7,10.7,165.0,178.75,147.72
2018,1,14,10,15,154.5,160.0,2.65,11.0,225.0,258.67,215.12
2018,1,14,10,30,258.0,174.0,2.6,11.3,285.0,337.71,279.77
2018,1,14,10,45,263.5,183.5,2.5,11.65,302.0,346.63,285.57
2018,1,14,11,0,269.0,193.0,2.4,12.0,319.0,354.4,290.62
2018,1,14,11,15,230.0,206.0,2.3,12.25,316.0,334.27,273.03
2018,1,14,11,30,191.0,219.0,2.2,12.5,313.0,320.4,260.61
2018,1,14,11,45,145.5,220.0,2.15,12.75,292.5,291.56,236.43
2018,1,14,12,0,100.0,221.0,2.1,13.0,272.0,260.46,210.61
2018,1,14,12,15,73.5,215.5,2.0,13.2,253.0,238.24,192.16
2018,1,14,12,30,47.0,210.0,1.9,13.4,234.0,217.35,174.91
2018,1,14,12,45,81.0,212.0,1.8,13.55,252.5,230.05,184.72
2018,1,14,13,0,115.0,214.0,1.7,13.7,271.0,240.94,192.56
2018,1,14,13,15,174.5,208.0,1.7,13.8,292.0,249.71,198.0
2018,1,14,13,30,234.0,202.0,1.7,13.9,313.0,253.19,198.44
2018,1,14,13,45,265.5,189.0,1.65,13.95,310.0,238.15,184.05
2018,1,14,14,0,297.0,176.0,1.6,14.0,307.0,220.36,167.1
2018,1,14,14,15,247.5,169.5,1.65,13.85,274.0,189.32,142.67
2018,1,14,14,30,198.0,163.0,1.7,13.7,241.0,165.3,124.77
2018,1,14,14,45,238.0,145.5,1.75,13.6,231.0,139.93,102.77
2018,1,14,15,0,278.0,128.0,1.8,13.5,221.0,114.07,82.91
2018,1,14,15,15,267.5,114.0,1.8,13.5,195.0,86.67,71.8
2018,1,14,15,30,257.0,100.0,1.8,13.5,169.0,76.58,62.84
2018,1,14,15,45,208.5,86.5,1.85,12.7,136.5,67.06,54.39
2018,1,14,16,0,160.0,73.0,1.9,11.9,104.0,57.28,45.49
2018,1,14,16,15,121.5,57.0,1.85,11.5,77.0,45.43,34.49
2018,1,14,16,30,83.0,41.0,1.8,11.1,50.0,34.6,23.98
2018,1,14,16,45,61.0,25.5,1.8,10.7,30.5,21.08,7.07
2018,1,14,17,0,39.0,10.0,1.8,10.3,11.0,9.53,0.0
2018,1,14,17,15,19.5,5.0,1.65,10.15,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,2.0,8.4,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,2.0,8.7,6.0,13.04,0.0
2018,1,15,7,45,17.5,19.0,1.95,8.95,20.0,28.36,0.0
2018,1,15,8,0,16.0,32.0,1.9,9.2,34.0,44.38,29.07
2018,1,15,8,15,31.5,49.0,1.85,9.55,54.0,71.11,54.27
2018,1,15,8,30,47.0,66.0,1.8,9.9,74.0,97.47,77.79
2018,1,15,8,45,74.5,82.0,1.7,10.25,99.0,136.26,111.58
2018,1,15,9,0,102.0,98.0,1.6,10.6,124.0,168.3,139.23
2018,1,15,9,15,120.0,112.0,1.5,11.0,147.5,192.99,160.11
2018,1,15,9,30,138.0,126.0,1.4,11.4,171.0,217.7,180.53
2018,1,15,9,45,143.5,142.0,1.35,11.8,193.0,237.44,196.29
2018,1,15,10,0,149.0,158.0,1.3,12.2,215.0,256.48,211.15
2018,1,15,10,15,152.0,168.5,1.25,12.55,230.5,267.13,219.01
2018,1,15,10,30,155.0,179.0,1.2,12.9,246.0,277.2,226.3
2018,1,15,10,45,264.0,179.5,1.1,13.25,300.5,343.41,279.11
2018,1,15,11,0,373.0,180.0,1.0,13.6,355.0,400.21,322.56
2018,1,15,11,15,378.5,185.0,1.0,13.75,368.0,401.27,321.95
2018,1,15,11,30,384.0,190.0,1.0,13.9,381.0,400.86,320.55
2018,1,15,11,45,346.5,200.5,0.95,14.05,375.0,381.99,304.42
2018,1,15,12,0,309.0,211.0,0.9,14.2,369.0,363.1,288.48
2018,1,15,12,15,268.0,217.0,0.9,14.25,354.0,338.59,268.58
2018,1,15,12,30,227.0,223.0,0.9,14.3,339.0,312.78,247.77
2018,1,15,12,45,186.0,223.0,0.9,14.35,317.5,285.95,226.27
2018,1,15,13,0,145.0,223.0,0.9,14.4,296.0,261.03,206.39
2018,1,15,13,15,123.0,215.5,0.9,14.4,276.0,238.61,188.46
2018,1,15,13,30,101.0,208.0,0.9,14.4,256.0,218.31,172.29
2018,1,15,13,45,82.5,193.0,0.9,14.4,231.0,194.29,153.15
2018,1,15,14,0,64.0,178.0,0.9,14.4,206.0,171.88,135.42
2018,1,15,14,15,83.5,165.0,0.85,14.4,199.5,160.15,124.95
2018,1,15,14,30,103.0,152.0,0.8,14.4,193.0,143.68,110.51
2018,1,15,14,45,122.0,144.5,0.8,14.4,189.0,131.95,100.42
2018,1,15,15,0,141.0,137.0,0.8,14.4,185.0,118.05,89.75
2018,1,15,15,15,250.0,110.0,0.8,14.4,183.0,84.86,69.86
2018,1,15,15,30,359.0,83.0,0.8,14.4,181.0,59.97,47.93
2018,1,15,15,45,323.5,72.5,0.75,13.85,150.0,53.25,41.97
2018,1,15,16,0,288.0,62.0,0.7,13.3,119.0,46.34,35.64
2018,1,15,16,15,256.0,49.0,0.7,13.05,90.5,37.22,27.18
2018,1,15,16,30,224.0,36.0,0.7,12.8,62.0,27.79,18.17
2018,1,15,16,45,168.5,25.5,0.7,12.55,40.5,20.04,7.41
2018,1,15,17,0,113.0,15.0,0.7,12.3,19.0,14.3,0.0
2018,1,15,17,15,56.5,7.5,0.7,12.15,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,11.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,11.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,16,7,15,7.0,1.5,0.7,11.3,1.5,0.0,0.0
2018,1,16,7,30,14.0,3.0,0.7,11.5,3.0,8.28,0.0
2018,1,16,7,45,7.0,9.5,0.7,11.65,9.5,11.83,0.0
2018,1,16,8,0,0.0,16.0,0.7,11.8,16.0,14.83,5.96
2018,1,16,8,15,0.0,23.5,0.8,12.05,23.5,21.8,12.67
2018,1,16,8,30,0.0,31.0,0.9,12.3,31.0,28.77,18.92
2018,1,16,8,45,1.0,43.0,0.95,12.55,43.5,40.47,29.14
2018,1,16,9,0,2.0,55.0,1.0,12.8,56.0,52.29,39.39
2018,1,16,9,15,2.0,46.5,0.9,13.2,47.5,44.3,32.56
2018,1,16,9,30,2.0,38.0,0.8,13.6,39.0,36.41,25.76
2018,1,16,9,45,1.0,54.5,0.65,14.0,55.0,51.23,38.35
2018,1,16,10,0,0.0,71.0,0.5,14.4,71.0,66.06,50.75
2018,1,16,10,15,8.0,100.0,0.55,14.6,103.5,98.94,78.29
2018,1,16,10,30,16.0,129.0,0.6,14.8,136.0,132.02,105.49
2018,1,16,10,45,8.0,120.0,0.7,15.0,123.5,117.86,93.39
2018,1,16,11,0,0.0,111.0,0.8,15.2,111.0,104.17,81.84
2018,1,16,11,15,3.5,109.0,0.8,15.3,110.5,103.99,81.66
2018,1,16,11,30,7.0,107.0,0.8,15.4,110.0,103.79,81.43
2018,1,16,11,45,7.0,105.0,0.8,15.5,108.5,101.67,79.58
2018,1,16,12,0,7.0,103.0,0.8,15.6,107.0,99.56,77.77
2018,1,16,12,15,3.5,90.5,0.8,15.65,92.5,85.99,66.49
2018,1,16,12,30,0.0,78.0,0.8,15.7,78.0,72.63,55.41
2018,1,16,12,45,12.0,115.0,0.8,15.75,121.0,111.98,87.92
2018,1,16,13,0,24.0,152.0,0.8,15.8,164.0,150.05,118.73
2018,1,16,13,15,23.0,160.5,0.85,15.75,172.0,155.75,123.22
2018,1,16,13,30,22.0,169.0,0.9,15.7,180.0,161.32,127.76
2018,1,16,13,45,13.5,114.0,0.9,15.65,120.5,108.94,85.21
2018,1,16,14,0,5.0,59.0,0.9,15.6,61.0,56.07,41.65
2018,1,16,14,15,3.5,64.5,0.9,15.45,66.0,60.69,45.73
2018,1,16,14,30,2.0,70.0,0.9,15.3,71.0,65.44,49.88
2018,1,16,14,45,10.5,77.0,0.9,15.2,81.0,72.48,55.54
2018,1,16,15,0,19.0,84.0,0.9,15.1,91.0,76.07,58.45
2018,1,16,15,15,9.5,55.0,0.9,15.1,58.5,51.23,40.11
2018,1,16,15,30,0.0,26.0,0.9,15.1,26.0,24.11,15.97
2018,1,16,15,45,0.0,17.0,0.85,14.4,17.0,15.75,8.49
2018,1,16,16,0,0.0,8.0,0.8,13.7,8.0,7.4,0.98
2018,1,16,16,15,0.0,10.5,0.8,13.35,10.5,9.72,2.96
2018,1,16,16,30,0.0,13.0,0.8,13.0,13.0,12.04,4.73
2018,1,16,16,45,6.5,10.0,0.85,12.65,10.0,9.39,0.86
2018,1,16,17,0,13.0,7.0,0.9,12.3,7.0,6.67,0.0
2018,1,16,17,15,6.5,3.5,0.9,12.15,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,17,7,15,1.5,1.0,1.2,9.55,1.0,0.0,0.0
2018,1,17,7,30,3.0,2.0,1.2,10.0,2.0,3.07,0.0
2018,1,17,7,45,1.5,7.0,1.2,10.4,7.0,7.11,0.0
2018,1,17,8,0,0.0,12.0,1.2,10.8,12.0,11.11,3.12
2018,1,17,8,15,0.0,20.0,1.15,11.15,20.0,18.54,9.99
2018,1,17,8,30,0.0,28.0,1.1,11.5,28.0,25.98,16.61
2018,1,17,8,45,0.0,25.5,1.05,11.9,25.5,23.65,14.77
2018,1,17,9,0,0.0,23.0,1.0,12.3,23.0,21.32,12.82
2018,1,17,9,15,0.0,31.5,1.0,12.85,31.5,29.23,19.64
2018,1,17,9,30,0.0,40.0,1.0,13.4,40.0,37.14,26.39
2018,1,17,9,45,0.0,62.5,1.0,13.95,62.5,58.12,44.19
2018,1,17,10,0,0.0,85.0,1.0,14.5,85.0,79.74,62.24
2018,1,17,10,15,1.0,92.5,1.1,14.85,93.0,87.44,68.49
2018,1,17,10,30,2.0,100.0,1.2,15.2,101.0,95.11,74.7
2018,1,17,10,45,3.0,92.5,1.3,15.55,94.0,88.19,68.74
2018,1,17,11,0,4.0,85.0,1.4,15.9,87.0,81.47,63.0
2018,1,17,11,15,2.0,87.0,1.45,16.15,88.0,82.18,63.43
2018,1,17,11,30,0.0,89.0,1.5,16.4,89.0,82.94,63.9
2018,1,17,11,45,5.5,125.0,1.55,16.65,128.0,119.82,94.25
2018,1,17,12,0,11.0,161.0,1.6,16.9,167.0,156.24,123.73
2018,1,17,12,15,16.0,176.0,1.55,17.0,184.5,171.93,136.2
2018,1,17,12,30,21.0,191.0,1.5,17.1,202.0,187.02,148.14
2018,1,17,12,45,24.0,187.5,1.45,17.2,200.0,183.65,145.24
2018,1,17,13,0,27.0,184.0,1.4,17.3,198.0,180.16,142.3
2018,1,17,13,15,66.5,190.5,1.4,17.3,223.0,197.59,155.66
2018,1,17,13,30,106.0,197.0,1.4,17.3,248.0,210.91,165.16
2018,1,17,13,45,127.5,195.0,1.35,17.25,254.0,208.27,161.9
2018,1,17,14,0,149.0,193.0,1.3,17.2,260.0,203.41,156.67
2018,1,17,14,15,92.0,156.0,1.25,17.0,196.5,153.15,117.82
2018,1,17,14,30,35.0,119.0,1.2,16.8,133.0,111.15,85.94
2018,1,17,14,45,51.0,125.5,1.1,16.65,144.0,114.69,88.45
2018,1,17,15,0,67.0,132.0,1.0,16.5,155.0,115.37,89.07
2018,1,17,15,15,64.0,120.0,1.0,16.5,140.0,100.28,78.3
2018,1,17,15,30,61.0,108.0,1.0,16.5,125.0,89.49,73.33
2018,1,17,15,45,50.0,92.0,0.85,15.6,104.5,77.06,62.55
2018,1,17,16,0,39.0,76.0,0.7,14.7,84.0,64.37,51.3
2018,1,17,16,15,26.5,59.5,0.75,14.35,64.5,51.08,39.19
2018,1,17,16,30,14.0,43.0,0.8,14.0,45.0,37.53,26.58
2018,1,17,16,45,17.0,27.5,0.8,13.7,29.0,24.5,12.07
2018,1,17,17,0,20.0,12.0,0.8,13.4,13.0,11.44,0.0
2018,1,17,17,15,10.0,6.0,0.8,13.25,6.5,5.72,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.45,11.35,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.5,11.6,1.0,0.95,0.0
2018,1,18,7,45,0.0,3.0,1.55,11.85,3.0,2.77,0.0
2018,1,18,8,0,0.0,5.0,1.6,12.1,5.0,4.62,0.0
2018,1,18,8,15,0.0,6.5,1.65,12.25,6.5,6.01,0.0
2018,1,18,8,30,0.0,8.0,1.7,12.4,8.0,7.4,0.67
2018,1,18,8,45,0.0,9.5,1.75,12.55,9.5,8.79,1.93
2018,1,18,9,0,0.0,11.0,1.8,12.7,11.0,10.19,3.16
2018,1,18,9,15,0.0,29.5,1.85,12.85,29.5,27.37,18.02
2018,1,18,9,30,0.0,48.0,1.9,13.0,48.0,44.59,32.8
2018,1,18,9,45,0.0,51.0,1.95,13.1,51.0,47.39,35.14
2018,1,18,10,0,0.0,54.0,2.0,13.2,54.0,50.19,37.46
2018,1,18,10,15,1.0,57.0,2.05,13.35,57.5,53.58,40.28
2018,1,18,10,30,2.0,60.0,2.1,13.5,61.0,56.97,43.08
2018,1,18,10,45,1.0,45.5,2.2,13.6,46.0,42.87,31.0
2018,1,18,11,0,0.0,31.0,2.3,13.7,31.0,28.79,18.95
2018,1,18,11,15,0.0,43.0,2.35,13.8,43.0,39.97,28.42
2018,1,18,11,30,0.0,55.0,2.4,13.9,55.0,51.15,37.84
2018,1,18,11,45,0.0,73.0,2.45,14.0,73.0,67.96,51.95
2018,1,18,12,0,0.0,91.0,2.5,14.1,91.0,84.79,66.0
2018,1,18,12,15,6.5,97.5,2.55,14.2,101.0,94.0,73.68
2018,1,18,12,30,13.0,104.0,2.6,14.3,111.0,102.82,80.97
2018,1,18,12,45,9.0,125.0,2.7,14.35,130.0,120.01,95.19
2018,1,18,13,0,5.0,146.0,2.8,14.4,149.0,137.04,109.28
2018,1,18,13,15,5.0,137.5,2.85,14.35,140.0,128.77,102.49
2018,1,18,13,30,5.0,129.0,2.9,14.3,131.0,120.57,95.79
2018,1,18,13,45,6.0,125.0,2.9,14.25,127.5,116.71,92.66
2018,1,18,14,0,7.0,121.0,2.9,14.2,124.0,112.73,89.42
2018,1,18,14,15,26.5,130.0,2.85,14.05,141.0,121.56,96.16
2018,1,18,14,30,46.0,139.0,2.8,13.9,158.0,129.11,101.68
2018,1,18,14,45,33.0,118.5,2.75,13.7,131.5,107.56,84.42
2018,1,18,15,0,20.0,98.0,2.7,13.5,105.0,87.51,68.44
2018,1,18,15,15,15.5,79.5,2.7,13.5,84.5,72.8,56.56
2018,1,18,15,30,11.0,61.0,2.7,13.5,64.0,56.57,45.11
2018,1,18,15,45,5.5,42.5,2.5,13.0,44.0,39.49,29.84
2018,1,18,16,0,0.0,24.0,2.3,12.5,24.0,22.25,14.32
2018,1,18,16,15,0.0,18.0,2.35,12.3,18.0,16.68,9.17
2018,1,18,16,30,0.0,12.0,2.4,12.1,12.0,11.11,4.0
2018,1,18,16,45,0.0,7.5,2.45,11.9,7.5,6.94,0.0
2018,1,18,17,0,0.0,3.0,2.5,11.7,3.0,2.86,0.0
2018,1,18,17,15,0.0,1.5,2.55,11.55,1.5,1.43,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.0,1.7,7.55,5.5,0.0,0.0
2018,1,19,7,30,68.0,10.0,1.7,8.2,11.0,36.2,0.0
2018,1,19,7,45,203.0,23.0,1.7,8.85,40.5,128.66,13.41
2018,1,19,8,0,338.0,36.0,1.7,9.5,70.0,219.0,165.76
2018,1,19,8,15,433.0,44.0,1.8,9.85,109.5,282.4,227.79
2018,1,19,8,30,528.0,52.0,1.9,10.2,149.0,348.98,286.38
2018,1,19,8,45,586.5,57.0,2.0,10.6,190.0,395.58,327.11
2018,1,19,9,0,645.0,62.0,2.1,11.0,231.0,442.47,366.68
2018,1,19,9,15,684.0,65.5,2.1,11.25,270.0,476.5,394.65
2018,1,19,9,30,723.0,69.0,2.1,11.5,309.0,506.73,418.74
2018,1,19,9,45,750.0,72.0,2.1,11.8,344.0,530.83,437.1
2018,1,19,10,0,777.0,75.0,2.1,12.1,379.0,552.68,453.19
2018,1,19,10,15,796.0,77.0,2.1,12.3,409.0,566.21,462.59
2018,1,19,10,30,815.0,79.0,2.1,12.5,439.0,577.0,469.65
2018,1,19,10,45,828.5,80.0,2.1,12.7,462.5,580.57,470.99
2018,1,19,11,0,842.0,81.0,2.1,12.9,486.0,581.17,469.92
2018,1,19,11,15,840.0,84.5,2.1,13.0,499.5,572.6,461.8
2018,1,19,11,30,838.0,88.0,2.1,13.1,513.0,561.23,451.42
2018,1,19,11,45,643.5,121.5,2.15,13.2,451.5,475.08,382.87
2018,1,19,12,0,449.0,155.0,2.2,13.3,390.0,389.22,314.16
2018,1,19,12,15,347.5,185.5,2.3,13.3,367.5,351.34,283.17
2018,1,19,12,30,246.0,216.0,2.4,13.3,345.0,320.82,257.94
2018,1,19,12,45,327.5,204.0,2.45,13.3,373.5,334.54,267.73
2018,1,19,13,0,409.0,192.0,2.5,13.3,402.0,343.94,273.02
2018,1,19,13,15,501.0,166.0,2.6,13.25,416.5,336.68,264.12
2018,1,19,13,30,593.0,140.0,2.7,13.2,431.0,323.67,249.37
2018,1,19,13,45,548.5,139.5,2.75,13.15,400.0,282.52,214.11
2018,1,19,14,0,504.0,139.0,2.8,13.1,369.0,245.14,182.14
2018,1,19,14,15,402.0,147.5,2.85,12.9,324.0,206.01,151.57
2018,1,19,14,30,300.0,156.0,2.9,12.7,279.0,177.59,131.29
2018,1,19,14,45,394.5,127.5,2.9,12.55,275.5,145.4,100.61
2018,1,19,15,0,489.0,99.0,2.9,12.4,272.0,107.6,68.71
2018,1,19,15,15,586.0,80.0,2.9,12.4,264.5,67.39,44.2
2018,1,19,15,30,683.0,61.0,2.9,12.4,257.0,46.57,36.36
2018,1,19,15,45,639.0,57.0,2.65,11.55,218.0,40.77,31.2
2018,1,19,16,0,595.0,53.0,2.4,10.7,179.0,39.23,29.74
2018,1,19,16,15,521.0,46.0,2.35,10.2,138.0,35.05,25.71
2018,1,19,16,30,447.0,39.0,2.3,9.7,97.0,30.81,21.39
2018,1,19,16,45,313.0,29.0,2.3,9.2,62.0,23.53,12.81
2018,1,19,17,0,179.0,19.0,2.3,8.7,27.0,15.93,0.0
2018,1,19,17,15,89.5,9.5,2.3,8.6,13.5,9.05,0.0
2018,1,19,17,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,7,15,58.5,5.5,2.35,4.8,6.5,0.0,0.0
2018,1,20,7,30,117.0,11.0,2.4,5.5,13.0,56.61,0.0
2018,1,20,7,45,282.5,20.5,2.45,6.25,44.5,161.56,30.79
2018,1,20,8,0,448.0,30.0,2.5,7.0,76.0,264.33,203.63
2018,1,20,8,15,535.5,36.0,2.55,7.6,117.0,319.09,260.41
2018,1,20,8,30,623.0,42.0,2.6,8.2,158.0,382.76,317.38
2018,1,20,8,45,677.0,46.0,2.6,8.8,200.5,428.44,357.57
2018,1,20,9,0,731.0,50.0,2.6,9.4,243.0,473.99,395.96
2018,1,20,9,15,765.5,52.5,2.7,10.0,282.5,506.23,422.49
2018,1,20,9,30,800.0,55.0,2.8,10.6,322.0,536.88,446.78
2018,1,20,9,45,824.0,57.0,2.9,11.15,357.5,558.88,463.52
2018,1,20,10,0,848.0,59.0,3.0,11.7,393.0,574.88,475.14
2018,1,20,10,15,863.5,60.5,3.0,12.0,423.0,586.42,482.94
2018,1,20,10,30,879.0,62.0,3.0,12.3,453.0,595.13,488.25
2018,1,20,10,45,889.0,63.5,3.0,12.65,476.5,597.59,488.41
2018,1,20,11,0,899.0,65.0,3.0,13.0,500.0,596.98,486.04
2018,1,20,11,15,905.5,66.0,3.0,13.15,516.5,590.66,479.49
2018,1,20,11,30,912.0,67.0,3.0,13.3,533.0,581.24,470.39
2018,1,20,11,45,914.5,68.0,3.05,13.5,542.0,566.55,457.07
2018,1,20,12,0,917.0,69.0,3.1,13.7,551.0,548.89,441.19
2018,1,20,12,15,914.0,70.5,3.05,13.8,552.0,526.11,420.91
2018,1,20,12,30,911.0,72.0,3.0,13.9,553.0,500.76,398.25
2018,1,20,12,45,896.5,75.5,3.0,14.0,544.0,469.85,370.96
2018,1,20,13,0,882.0,79.0,3.0,14.1,535.0,437.26,341.86
2018,1,20,13,15,876.0,78.0,2.95,14.1,521.0,400.3,308.74
2018,1,20,13,30,870.0,77.0,2.9,14.1,507.0,363.07,274.73
2018,1,20,13,45,868.5,73.5,2.85,14.05,488.0,323.39,238.13
2018,1,20,14,0,867.0,70.0,2.8,14.0,469.0,285.5,202.53
2018,1,20,14,15,854.0,68.0,2.75,13.85,441.5,238.31,160.0
2018,1,20,14,30,841.0,66.0,2.7,13.7,414.0,194.2,121.08
2018,1,20,14,45,822.0,64.0,2.6,13.55,381.0,149.29,84.55
2018,1,20,15,0,803.0,62.0,2.5,13.4,348.0,105.09,54.24
2018,1,20,15,15,747.0,60.5,2.5,13.4,304.0,61.39,35.1
2018,1,20,15,30,691.0,59.0,2.5,13.4,260.0,44.64,34.49
2018,1,20,15,45,422.5,60.0,2.25,12.2,177.0,42.56,32.74
2018,1,20,16,0,154.0,61.0,2.0,11.0,94.0,48.53,38.07
2018,1,20,16,15,285.5,48.5,2.0,10.4,93.0,36.45,26.99
2018,1,20,16,30,417.0,36.0,2.0,9.8,92.0,27.8,18.82
2018,1,20,16,45,324.5,28.0,2.05,9.15,61.5,22.38,12.32
2018,1,20,17,0,232.0,20.0,2.1,8.5,31.0,16.79,0.0
2018,1,20,17,15,116.0,10.0,2.1,8.3,15.5,9.53,0.0
2018,1,20,17,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,15,51.5,6.0,0.85,7.35,7.0,0.0,0.0
2018,1,21,7,30,103.0,12.0,0.8,7.5,14.0,52.25,0.0
2018,1,21,7,45,239.0,23.0,0.8,7.65,43.5,146.42,37.3
2018,1,21,8,0,375.0,34.0,0.8,7.8,73.0,236.22,181.18
2018,1,21,8,15,349.0,43.0,0.85,8.05,93.0,243.08,196.91
2018,1,21,8,30,323.0,52.0,0.9,8.3,113.0,243.99,201.65
2018,1,21,8,45,168.0,65.5,0.95,8.55,97.5,172.56,143.49
2018,1,21,9,0,13.0,79.0,1.0,8.8,82.0,83.94,67.3
2018,1,21,9,15,6.5,89.0,1.1,9.15,90.5,89.73,72.36
2018,1,21,9,30,0.0,99.0,1.2,9.5,99.0,95.38,76.95
2018,1,21,9,45,2.5,118.0,1.25,9.8,119.0,115.67,94.08
2018,1,21,10,0,5.0,137.0,1.3,10.1,139.0,135.81,110.83
2018,1,21,10,15,20.5,157.0,1.4,10.4,166.0,164.54,134.82
2018,1,21,10,30,36.0,177.0,1.5,10.7,193.0,199.67,163.74
2018,1,21,10,45,41.5,188.5,1.6,11.0,208.0,212.77,174.06
2018,1,21,11,0,47.0,200.0,1.7,11.3,223.0,225.51,184.09
2018,1,21,11,15,60.5,211.0,1.8,11.55,241.5,241.87,197.16
2018,1,21,11,30,74.0,222.0,1.9,11.8,260.0,257.48,209.49
2018,1,21,11,45,127.0,229.5,1.95,12.0,296.0,294.59,239.36
2018,1,21,12,0,180.0,237.0,2.0,12.2,332.0,323.86,262.34
2018,1,21,12,15,218.0,234.0,2.05,12.35,349.5,332.63,268.66
2018,1,21,12,30,256.0,231.0,2.1,12.5,367.0,341.43,274.76
2018,1,21,12,45,222.0,231.5,2.1,12.6,348.5,313.96,251.97
2018,1,21,13,0,188.0,232.0,2.1,12.7,330.0,290.31,232.46
2018,1,21,13,15,225.5,222.5,2.1,12.75,337.0,286.44,228.09
2018,1,21,13,30,263.0,213.0,2.1,12.8,344.0,278.95,220.21
2018,1,21,13,45,230.5,206.5,2.1,12.85,318.0,250.95,197.01
2018,1,21,14,0,198.0,200.0,2.1,12.9,292.0,224.45,175.34
2018,1,21,14,15,191.5,187.0,2.05,12.8,271.5,200.8,155.42
2018,1,21,14,30,185.0,174.0,2.0,12.7,251.0,177.57,136.06
2018,1,21,14,45,185.5,159.5,1.9,12.65,231.5,154.59,117.09
2018,1,21,15,0,186.0,145.0,1.8,12.6,212.0,131.5,99.22
2018,1,21,15,15,171.0,131.5,1.8,12.6,188.0,108.54,84.04
2018,1,21,15,30,156.0,118.0,1.8,12.6,164.0,92.86,77.54
2018,1,21,15,45,130.5,101.5,1.6,11.9,136.0,80.9,67.01
2018,1,21,16,0,105.0,85.0,1.4,11.2,108.0,68.63,55.97
2018,1,21,16,15,84.0,67.5,1.45,10.95,83.5,55.36,43.75
2018,1,21,16,30,63.0,50.0,1.5,10.7,59.0,41.75,31.01
2018,1,21,16,45,43.5,34.0,1.6,10.45,39.0,28.9,17.86
2018,1,21,17,0,24.0,18.0,1.7,10.2,19.0,15.77,0.0
2018,1,21,17,15,12.0,9.0,1.75,10.15,9.5,8.58,0.0
2018,1,21,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
