Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,15,312.5,28.0,4.75,10.4,60.0,22.95,11.08
2018,2,11,17,30,166.0,18.0,4.7,10.2,24.0,17.16,0.0
2018,2,11,17,45,83.0,9.0,4.65,10.0,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.0,2.25,5.9,1.5,0.0,0.0
2018,2,12,7,0,35.0,4.0,2.2,6.2,3.0,0.0,0.0
2018,2,12,7,15,218.5,15.0,2.3,6.85,30.0,108.0,0.0
2018,2,12,7,30,402.0,26.0,2.4,7.5,57.0,242.18,153.13
2018,2,12,7,45,509.0,32.0,2.5,8.2,100.0,312.93,251.92
2018,2,12,8,0,616.0,38.0,2.6,8.9,143.0,392.43,324.5
2018,2,12,8,15,676.5,42.5,2.75,9.45,190.0,448.57,374.81
2018,2,12,8,30,737.0,47.0,2.9,10.0,237.0,505.88,423.87
2018,2,12,8,45,775.0,50.0,3.05,10.55,283.0,548.26,459.1
2018,2,12,9,0,813.0,53.0,3.2,11.1,329.0,585.03,488.69
2018,2,12,9,15,837.0,56.5,3.15,11.5,372.0,616.88,512.8
2018,2,12,9,30,861.0,60.0,3.1,11.9,415.0,646.7,534.53
2018,2,12,9,45,877.0,63.0,3.05,12.3,453.0,668.21,548.91
2018,2,12,10,0,893.0,66.0,3.0,12.7,491.0,686.97,560.88
2018,2,12,10,15,906.0,67.5,3.0,13.0,523.0,698.99,568.11
2018,2,12,10,30,919.0,69.0,3.0,13.3,555.0,707.91,573.07
2018,2,12,10,45,928.0,70.5,2.95,13.6,581.0,710.89,573.44
2018,2,12,11,0,937.0,72.0,2.9,13.9,607.0,710.56,571.49
2018,2,12,11,15,942.5,73.0,2.85,14.1,625.0,704.0,564.71
2018,2,12,11,30,948.0,74.0,2.8,14.3,643.0,694.11,555.36
2018,2,12,11,45,949.0,74.5,2.75,14.5,652.0,677.55,540.95
2018,2,12,12,0,950.0,75.0,2.7,14.7,661.0,657.87,524.1
2018,2,12,12,15,949.0,76.0,2.7,14.75,663.0,634.5,504.75
2018,2,12,12,30,948.0,77.0,2.7,14.8,665.0,608.25,482.9
2018,2,12,12,45,945.0,77.0,2.65,14.9,659.0,577.22,456.77
2018,2,12,13,0,942.0,77.0,2.6,15.0,653.0,543.71,428.24
2018,2,12,13,15,939.5,76.5,2.55,15.0,640.5,507.65,397.28
2018,2,12,13,30,937.0,76.0,2.5,15.0,628.0,469.4,363.86
2018,2,12,13,45,906.0,81.0,2.5,15.05,599.5,423.21,323.84
2018,2,12,14,0,875.0,86.0,2.5,15.1,571.0,374.04,280.91
2018,2,12,14,15,887.5,78.5,2.5,15.0,549.5,334.21,243.85
2018,2,12,14,30,900.0,71.0,2.5,14.9,528.0,288.5,201.44
2018,2,12,14,45,884.0,69.5,2.5,14.85,493.0,239.56,157.57
2018,2,12,15,0,868.0,68.0,2.5,14.8,458.0,190.84,115.67
2018,2,12,15,15,845.5,65.5,2.5,14.8,417.5,135.77,72.95
2018,2,12,15,30,823.0,63.0,2.5,14.8,377.0,87.25,43.89
2018,2,12,15,45,790.5,60.0,2.3,14.15,332.5,43.38,33.24
2018,2,12,16,0,758.0,57.0,2.1,13.5,288.0,42.43,32.52
2018,2,12,16,15,710.0,53.0,2.05,12.7,241.5,40.63,30.97
2018,2,12,16,30,662.0,49.0,2.0,11.9,195.0,38.9,29.36
2018,2,12,16,45,584.0,43.0,2.0,11.1,149.0,35.3,25.89
2018,2,12,17,0,506.0,37.0,2.0,10.3,103.0,28.97,19.75
2018,2,12,17,15,356.0,27.5,2.1,10.05,64.5,22.27,11.31
2018,2,12,17,30,206.0,18.0,2.2,9.8,26.0,17.16,0.0
2018,2,12,17,45,103.0,9.0,2.3,9.5,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.5,2.5,5.35,3.0,0.0,0.0
2018,2,13,7,0,62.0,7.0,2.5,5.7,6.0,0.0,0.0
2018,2,13,7,15,232.0,17.5,2.65,6.35,33.5,117.04,0.0
2018,2,13,7,30,402.0,28.0,2.8,7.0,61.0,247.29,166.4
2018,2,13,7,45,506.0,35.0,2.9,7.7,104.5,316.31,256.63
2018,2,13,8,0,610.0,42.0,3.0,8.4,148.0,396.13,329.28
2018,2,13,8,15,671.0,47.0,3.0,9.05,196.0,453.62,380.29
2018,2,13,8,30,732.0,52.0,3.0,9.7,244.0,512.11,429.76
2018,2,13,8,45,770.5,55.5,3.0,10.35,290.5,555.6,465.14
2018,2,13,9,0,809.0,59.0,3.0,11.0,337.0,598.17,498.31
2018,2,13,9,15,837.0,62.0,2.85,11.55,381.0,632.01,523.03
2018,2,13,9,30,865.0,65.0,2.7,12.1,425.0,659.15,541.82
2018,2,13,9,45,885.0,66.0,2.6,12.65,463.5,680.97,555.6
2018,2,13,10,0,905.0,67.0,2.5,13.2,502.0,700.16,567.04
2018,2,13,10,15,917.5,69.0,2.35,13.65,534.5,712.5,573.13
2018,2,13,10,30,930.0,71.0,2.2,14.1,567.0,721.67,576.85
2018,2,13,10,45,938.0,73.0,2.1,14.5,593.0,724.49,576.36
2018,2,13,11,0,946.0,75.0,2.0,14.9,619.0,723.94,573.56
2018,2,13,11,15,950.0,75.5,1.8,15.15,636.0,715.7,564.51
2018,2,13,11,30,954.0,76.0,1.6,15.4,653.0,704.16,552.76
2018,2,13,11,45,955.5,76.5,1.45,15.7,662.5,687.75,537.7
2018,2,13,12,0,957.0,77.0,1.3,16.0,672.0,668.19,520.26
2018,2,13,12,15,957.5,77.5,1.2,16.15,674.5,644.95,500.71
2018,2,13,12,30,958.0,78.0,1.1,16.3,677.0,618.75,478.78
2018,2,13,12,45,955.5,78.0,1.0,16.5,671.0,587.62,452.85
2018,2,13,13,0,953.0,78.0,0.9,16.7,665.0,553.95,424.65
2018,2,13,13,15,948.0,77.5,0.85,16.75,651.0,516.27,393.58
2018,2,13,13,30,943.0,77.0,0.8,16.8,637.0,476.56,360.26
2018,2,13,13,45,935.0,76.5,0.7,16.9,615.5,433.85,323.54
2018,2,13,14,0,927.0,76.0,0.6,17.0,594.0,389.72,284.99
2018,2,13,14,15,915.0,75.0,0.55,16.95,565.0,342.75,244.06
2018,2,13,14,30,903.0,74.0,0.5,16.9,536.0,295.16,202.17
2018,2,13,14,45,886.0,72.5,0.5,16.85,501.0,245.71,159.34
2018,2,13,15,0,869.0,71.0,0.5,16.8,466.0,191.51,114.13
2018,2,13,15,15,846.5,68.5,0.5,16.8,425.0,141.32,76.01
2018,2,13,15,30,824.0,66.0,0.5,16.8,384.0,92.59,46.69
2018,2,13,15,45,791.0,63.0,0.5,16.15,339.0,45.66,34.97
2018,2,13,16,0,758.0,60.0,0.5,15.5,294.0,44.8,34.41
2018,2,13,16,15,709.0,55.5,0.65,14.85,246.5,42.67,32.55
2018,2,13,16,30,660.0,51.0,0.8,14.2,199.0,40.57,30.61
2018,2,13,16,45,582.0,44.5,0.95,13.5,152.5,33.39,24.0
2018,2,13,17,0,504.0,38.0,1.1,12.8,106.0,29.7,20.25
2018,2,13,17,15,356.0,28.5,1.15,12.4,67.0,23.05,12.31
2018,2,13,17,30,208.0,19.0,1.2,12.0,28.0,18.11,0.0
2018,2,13,17,45,104.0,9.5,1.3,11.65,14.0,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,6,45,11.0,2.0,1.3,7.5,2.0,0.0,0.0
2018,2,14,7,0,22.0,4.0,1.3,7.6,4.0,0.0,0.0
2018,2,14,7,15,146.0,18.0,1.3,8.3,29.5,80.87,0.0
2018,2,14,7,30,270.0,32.0,1.3,9.0,55.0,191.34,132.7
2018,2,14,7,45,287.0,37.0,1.3,9.7,75.5,216.15,173.85
2018,2,14,8,0,304.0,42.0,1.3,10.4,96.0,238.72,197.03
2018,2,14,8,15,283.0,63.5,1.4,10.8,125.5,256.21,213.69
2018,2,14,8,30,262.0,85.0,1.5,11.2,155.0,264.03,221.17
2018,2,14,8,45,285.0,101.0,1.6,11.6,189.5,301.01,252.17
2018,2,14,9,0,308.0,117.0,1.7,12.0,224.0,337.75,282.01
2018,2,14,9,15,154.5,104.5,1.85,12.55,158.0,224.34,186.59
2018,2,14,9,30,1.0,92.0,2.0,13.1,92.0,87.22,68.61
2018,2,14,9,45,7.5,113.0,2.15,13.6,116.5,112.27,89.7
2018,2,14,10,0,14.0,134.0,2.3,14.1,141.0,137.35,110.3
2018,2,14,10,15,113.5,184.0,2.4,14.55,245.0,272.17,222.16
2018,2,14,10,30,213.0,234.0,2.5,15.0,349.0,392.2,317.69
2018,2,14,10,45,285.0,231.5,2.55,15.45,392.5,443.02,356.84
2018,2,14,11,0,357.0,229.0,2.6,15.9,436.0,483.47,387.71
2018,2,14,11,15,253.5,247.5,2.65,16.1,396.5,426.11,340.65
2018,2,14,11,30,150.0,266.0,2.7,16.3,357.0,363.49,289.74
2018,2,14,11,45,228.0,268.5,2.75,16.45,410.0,409.66,326.51
2018,2,14,12,0,306.0,271.0,2.8,16.6,463.0,456.73,362.68
2018,2,14,12,15,316.0,260.5,2.85,16.6,459.0,441.18,350.15
2018,2,14,12,30,326.0,250.0,2.9,16.6,455.0,424.5,336.89
2018,2,14,12,45,311.5,260.5,3.0,16.6,455.0,412.84,326.98
2018,2,14,13,0,297.0,271.0,3.1,16.6,455.0,400.75,316.67
2018,2,14,13,15,449.0,225.0,3.2,16.45,496.5,416.91,328.54
2018,2,14,13,30,601.0,179.0,3.3,16.3,538.0,421.85,329.92
2018,2,14,13,45,747.0,131.5,3.45,16.1,562.5,408.46,315.35
2018,2,14,14,0,893.0,84.0,3.6,15.9,587.0,388.52,293.31
2018,2,14,14,15,893.5,79.0,3.65,15.6,561.5,343.15,252.14
2018,2,14,14,30,894.0,74.0,3.7,15.3,536.0,296.19,209.09
2018,2,14,14,45,880.0,72.0,3.8,15.0,501.5,247.27,165.03
2018,2,14,15,0,866.0,70.0,3.9,14.7,467.0,198.4,122.48
2018,2,14,15,15,844.0,67.5,3.9,14.7,426.5,143.18,78.67
2018,2,14,15,30,822.0,65.0,3.9,14.7,386.0,94.49,47.94
2018,2,14,15,45,793.0,61.5,3.9,13.8,341.5,46.6,36.14
2018,2,14,16,0,764.0,58.0,3.9,12.9,297.0,42.94,33.05
2018,2,14,16,15,717.5,54.5,3.7,12.25,250.5,41.62,31.91
2018,2,14,16,30,671.0,51.0,3.5,11.6,204.0,40.39,30.76
2018,2,14,16,45,592.5,45.0,3.3,10.9,157.0,33.66,24.5
2018,2,14,17,0,514.0,39.0,3.1,10.2,110.0,30.44,21.17
2018,2,14,17,15,363.5,29.0,3.1,9.85,69.5,23.33,13.11
2018,2,14,17,30,213.0,19.0,3.1,9.5,29.0,15.91,0.0
2018,2,14,17,45,106.5,9.5,3.15,9.2,14.5,9.05,0.0
2018,2,14,18,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,15,6,45,37.5,3.5,3.0,5.75,3.5,0.0,0.0
2018,2,15,7,0,75.0,7.0,3.1,6.0,7.0,6.67,0.0
2018,2,15,7,15,262.5,18.0,3.25,6.6,38.0,132.74,0.0
2018,2,15,7,30,450.0,29.0,3.4,7.2,69.0,268.41,195.61
2018,2,15,7,45,553.0,35.5,3.6,7.75,115.0,345.6,282.95
2018,2,15,8,0,656.0,42.0,3.8,8.3,161.0,426.54,356.49
2018,2,15,8,15,714.5,46.0,3.85,8.9,210.0,483.16,406.96
2018,2,15,8,30,773.0,50.0,3.9,9.5,259.0,540.55,455.74
2018,2,15,8,45,815.0,52.5,3.95,10.15,308.0,586.21,493.0
2018,2,15,9,0,857.0,55.0,4.0,10.8,357.0,626.16,524.42
2018,2,15,9,15,883.0,57.5,3.95,11.35,402.0,659.16,548.96
2018,2,15,9,30,909.0,60.0,3.9,11.9,447.0,690.08,570.38
2018,2,15,9,45,926.0,62.5,3.9,12.45,486.5,712.41,584.94
2018,2,15,10,0,943.0,65.0,3.9,13.0,526.0,731.85,597.16
2018,2,15,10,15,956.0,65.5,3.8,13.45,559.0,743.07,602.92
2018,2,15,10,30,969.0,66.0,3.7,13.9,592.0,751.04,606.31
2018,2,15,10,45,978.5,67.0,3.6,14.3,618.5,753.77,605.99
2018,2,15,11,0,988.0,68.0,3.5,14.7,645.0,753.01,603.22
2018,2,15,11,15,993.5,68.5,3.45,14.95,663.5,745.46,596.15
2018,2,15,11,30,999.0,69.0,3.4,15.2,682.0,734.41,586.35
2018,2,15,11,45,1002.5,69.0,3.35,15.45,693.0,718.06,572.04
2018,2,15,12,0,1006.0,69.0,3.3,15.7,704.0,698.33,555.11
2018,2,15,12,15,1006.0,69.5,3.3,15.85,706.0,673.71,534.69
2018,2,15,12,30,1006.0,70.0,3.3,16.0,708.0,645.99,511.63
2018,2,15,12,45,1000.5,70.5,3.25,16.1,700.5,612.34,483.61
2018,2,15,13,0,995.0,71.0,3.2,16.2,693.0,576.18,453.17
2018,2,15,13,15,989.5,70.0,3.15,16.25,677.5,536.29,419.34
2018,2,15,13,30,984.0,69.0,3.1,16.3,662.0,494.32,383.11
2018,2,15,13,45,977.0,68.5,3.05,16.35,640.5,450.33,344.44
2018,2,15,14,0,970.0,68.0,3.0,16.4,619.0,404.75,303.62
2018,2,15,14,15,960.0,67.0,2.95,16.3,590.0,356.43,260.07
2018,2,15,14,30,950.0,66.0,2.9,16.2,561.0,307.24,215.28
2018,2,15,14,45,935.5,64.5,2.8,16.1,525.0,256.0,169.14
2018,2,15,15,0,921.0,63.0,2.7,16.0,489.0,204.78,124.54
2018,2,15,15,15,900.5,61.0,2.7,16.0,447.5,152.72,83.34
2018,2,15,15,30,880.0,59.0,2.7,16.0,406.0,101.74,50.84
2018,2,15,15,45,849.0,56.0,2.25,15.15,359.5,51.18,39.99
2018,2,15,16,0,818.0,53.0,1.8,14.3,313.0,38.81,29.18
2018,2,15,16,15,772.5,49.5,1.8,13.3,264.0,37.27,27.91
2018,2,15,16,30,727.0,46.0,1.8,12.3,215.0,35.78,26.58
2018,2,15,16,45,655.0,41.0,1.75,11.35,167.0,32.94,23.88
2018,2,15,17,0,583.0,36.0,1.7,10.4,119.0,30.17,21.0
2018,2,15,17,15,443.0,28.5,1.7,10.05,77.5,24.86,14.72
2018,2,15,17,30,303.0,21.0,1.7,9.7,36.0,17.8,0.0
2018,2,15,17,45,151.5,10.5,1.75,9.35,18.0,10.01,0.0
2018,2,15,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,16,6,45,34.0,3.5,0.75,7.8,3.5,0.0,0.0
2018,2,16,7,0,68.0,7.0,0.7,7.9,7.0,34.51,0.0
2018,2,16,7,15,237.5,18.5,0.75,8.5,37.5,142.3,0.0
2018,2,16,7,30,407.0,30.0,0.8,9.1,68.0,259.61,190.77
2018,2,16,7,45,505.5,37.0,0.85,9.65,112.0,331.06,266.18
2018,2,16,8,0,604.0,44.0,0.9,10.2,156.0,403.15,329.45
2018,2,16,8,15,662.5,49.0,0.95,10.8,204.0,459.81,377.51
2018,2,16,8,30,721.0,54.0,1.0,11.4,252.0,517.4,424.09
2018,2,16,8,45,758.5,57.5,1.1,12.05,298.5,560.55,457.91
2018,2,16,9,0,796.0,61.0,1.2,12.7,345.0,602.77,489.81
2018,2,16,9,15,823.0,64.0,1.2,13.15,388.5,636.11,513.53
2018,2,16,9,30,850.0,67.0,1.2,13.6,432.0,667.44,534.8
2018,2,16,9,45,869.5,68.5,1.25,14.1,470.5,684.82,545.49
2018,2,16,10,0,889.0,70.0,1.3,14.6,509.0,704.38,557.81
2018,2,16,10,15,901.5,72.0,1.3,14.95,541.5,716.77,564.67
2018,2,16,10,30,914.0,74.0,1.3,15.3,574.0,726.03,569.39
2018,2,16,10,45,922.5,75.5,1.25,15.65,599.5,728.71,569.01
2018,2,16,11,0,931.0,77.0,1.2,16.0,625.0,728.07,566.45
2018,2,16,11,15,937.0,77.5,1.15,16.3,643.0,721.29,559.82
2018,2,16,11,30,943.0,78.0,1.1,16.6,661.0,711.2,550.53
2018,2,16,11,45,946.5,78.5,1.05,16.85,672.0,696.17,537.58
2018,2,16,12,0,950.0,79.0,1.0,17.1,683.0,677.92,522.27
2018,2,16,12,15,951.5,79.0,1.0,17.3,685.5,654.8,503.97
2018,2,16,12,30,953.0,79.0,1.0,17.5,688.0,628.7,483.25
2018,2,16,12,45,950.5,79.0,1.05,17.7,682.0,597.54,458.91
2018,2,16,13,0,948.0,79.0,1.1,17.9,676.0,563.85,432.12
2018,2,16,13,15,943.5,78.0,1.15,17.95,661.5,525.89,401.71
2018,2,16,13,30,939.0,77.0,1.2,18.0,647.0,485.89,368.86
2018,2,16,13,45,932.0,76.0,1.25,18.1,625.5,443.04,332.81
2018,2,16,14,0,925.0,75.0,1.3,18.2,604.0,398.71,294.61
2018,2,16,14,15,914.5,73.5,1.3,18.1,575.5,351.58,253.46
2018,2,16,14,30,904.0,72.0,1.3,18.0,547.0,303.72,211.07
2018,2,16,14,45,889.5,70.0,1.35,17.95,512.0,254.05,167.38
2018,2,16,15,0,875.0,68.0,1.4,17.9,477.0,204.47,124.9
2018,2,16,15,15,853.0,66.0,1.4,17.9,436.0,154.33,85.54
2018,2,16,15,30,831.0,64.0,1.4,17.9,395.0,99.87,49.51
2018,2,16,15,45,801.5,60.5,1.25,17.0,350.0,51.21,31.6
2018,2,16,16,0,772.0,57.0,1.1,16.1,305.0,41.79,31.62
2018,2,16,16,15,628.0,60.5,1.2,15.45,241.5,42.16,32.02
2018,2,16,16,30,484.0,64.0,1.3,14.8,178.0,47.16,36.41
2018,2,16,16,45,513.0,51.0,1.4,14.1,147.5,38.41,28.45
2018,2,16,17,0,542.0,38.0,1.5,13.4,117.0,31.93,22.31
2018,2,16,17,15,407.5,30.0,1.55,13.0,76.5,23.94,14.04
2018,2,16,17,30,273.0,22.0,1.6,12.6,36.0,18.61,0.0
2018,2,16,17,45,136.5,11.0,1.65,12.2,18.0,10.48,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,2,17,6,45,41.5,5.0,0.3,10.15,5.0,0.0,0.0
2018,2,17,7,0,83.0,10.0,0.3,10.3,10.0,43.81,0.0
2018,2,17,7,15,238.0,21.0,0.3,10.75,40.0,146.8,0.0
2018,2,17,7,30,393.0,32.0,0.3,11.2,70.0,256.53,189.88
2018,2,17,7,45,491.5,39.5,0.3,11.65,114.5,328.93,261.31
2018,2,17,8,0,590.0,47.0,0.3,12.1,159.0,406.49,326.8
2018,2,17,8,15,649.5,51.5,0.35,12.8,206.5,458.04,369.53
2018,2,17,8,30,709.0,56.0,0.4,13.5,254.0,515.66,414.8
2018,2,17,8,45,748.0,59.5,0.45,14.2,300.5,559.68,447.86
2018,2,17,9,0,787.0,63.0,0.5,14.9,347.0,602.85,479.07
2018,2,17,9,15,815.0,65.0,0.45,15.55,390.0,635.62,500.47
2018,2,17,9,30,843.0,67.0,0.4,16.2,433.0,666.43,519.29
2018,2,17,9,45,864.0,68.5,0.4,16.85,472.0,684.83,529.4
2018,2,17,10,0,885.0,70.0,0.4,17.5,511.0,705.48,541.1
2018,2,17,10,15,898.5,71.0,0.35,17.9,543.0,717.45,546.38
2018,2,17,10,30,912.0,72.0,0.3,18.3,575.0,726.35,549.7
2018,2,17,10,45,920.0,73.0,0.25,18.65,600.0,728.18,548.43
2018,2,17,11,0,928.0,74.0,0.2,19.0,625.0,726.74,545.21
2018,2,17,11,15,933.5,75.0,0.3,19.3,643.0,720.24,541.07
2018,2,17,11,30,939.0,76.0,0.4,19.6,661.0,710.44,534.67
2018,2,17,11,45,942.5,75.5,0.5,19.95,671.0,694.45,523.36
2018,2,17,12,0,946.0,75.0,0.6,20.3,681.0,675.28,509.64
2018,2,17,12,15,947.5,75.0,0.7,20.35,683.5,652.29,493.44
2018,2,17,12,30,949.0,75.0,0.8,20.4,686.0,626.33,474.64
2018,2,17,12,45,947.0,74.5,0.9,20.5,679.5,595.08,451.38
2018,2,17,13,0,945.0,74.0,1.0,20.6,673.0,561.3,425.55
2018,2,17,13,15,940.0,73.5,1.1,20.55,659.0,523.69,396.29
2018,2,17,13,30,935.0,73.0,1.2,20.5,645.0,484.07,364.5
2018,2,17,13,45,928.0,72.0,1.3,20.45,623.5,441.36,329.32
2018,2,17,14,0,921.0,71.0,1.4,20.4,602.0,397.19,291.87
2018,2,17,14,15,909.5,69.5,1.5,20.2,573.0,349.91,251.21
2018,2,17,14,30,898.0,68.0,1.6,20.0,544.0,301.99,209.23
2018,2,17,14,45,882.5,66.5,1.65,19.8,509.0,252.78,166.11
2018,2,17,15,0,867.0,65.0,1.7,19.6,474.0,203.76,124.17
2018,2,17,15,15,846.0,63.5,1.7,19.6,434.0,154.49,85.27
2018,2,17,15,30,825.0,62.0,1.7,19.6,394.0,100.67,49.22
2018,2,17,15,45,794.5,59.0,1.75,18.6,349.5,52.58,30.64
2018,2,17,16,0,764.0,56.0,1.8,17.6,305.0,40.79,30.51
2018,2,17,16,15,718.0,52.5,1.8,16.65,258.0,39.37,29.37
2018,2,17,16,30,672.0,49.0,1.8,15.7,211.0,38.01,28.19
2018,2,17,16,45,600.0,44.0,1.85,14.8,164.5,35.31,25.66
2018,2,17,17,0,528.0,39.0,1.9,13.9,118.0,29.89,20.52
2018,2,17,17,15,394.0,31.0,2.0,13.45,77.5,24.69,14.85
2018,2,17,17,30,260.0,23.0,2.1,13.0,37.0,19.42,0.0
2018,2,17,17,45,130.0,11.5,2.25,12.55,18.5,10.96,0.0
2018,2,17,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,6,45,33.0,5.0,3.45,9.1,5.5,0.0,0.0
2018,2,18,7,0,66.0,10.0,3.6,9.3,11.0,37.03,0.0
2018,2,18,7,15,213.0,23.5,3.9,9.6,42.5,139.67,0.0
2018,2,18,7,30,360.0,37.0,4.2,9.9,74.0,246.25,189.36
2018,2,18,7,45,464.5,45.0,4.45,10.2,119.0,323.04,265.51
2018,2,18,8,0,569.0,53.0,4.7,10.5,164.0,404.58,338.67
2018,2,18,8,15,598.0,61.5,4.75,10.8,206.0,447.08,377.18
2018,2,18,8,30,627.0,70.0,4.8,11.1,248.0,489.26,413.64
2018,2,18,8,45,701.0,71.5,4.9,11.4,302.0,550.92,464.97
2018,2,18,9,0,775.0,73.0,5.0,11.7,356.0,610.26,513.04
2018,2,18,9,15,807.0,75.0,5.0,12.0,400.5,645.75,540.37
2018,2,18,9,30,839.0,77.0,5.0,12.3,445.0,679.32,565.35
2018,2,18,9,45,864.0,77.5,5.05,12.55,485.0,704.05,582.88
2018,2,18,10,0,889.0,78.0,5.1,12.8,525.0,721.51,594.68
2018,2,18,10,15,901.5,79.5,5.15,13.0,557.5,733.26,602.22
2018,2,18,10,30,914.0,81.0,5.2,13.2,590.0,741.91,607.46
2018,2,18,10,45,921.5,83.0,5.3,13.4,615.5,744.34,608.27
2018,2,18,11,0,929.0,85.0,5.4,13.6,641.0,743.44,606.69
2018,2,18,11,15,912.5,92.5,5.45,13.65,652.0,728.56,594.67
2018,2,18,11,30,896.0,100.0,5.5,13.7,663.0,713.41,581.5
2018,2,18,11,45,919.0,95.0,5.6,13.75,680.5,703.21,572.92
2018,2,18,12,0,942.0,90.0,5.7,13.8,698.0,692.01,563.23
2018,2,18,12,15,941.5,91.0,5.8,13.7,700.0,668.6,543.89
2018,2,18,12,30,941.0,92.0,5.9,13.6,702.0,642.3,521.96
2018,2,18,12,45,937.5,92.0,6.0,13.55,695.5,610.61,495.27
2018,2,18,13,0,934.0,92.0,6.1,13.5,689.0,576.5,466.09
2018,2,18,13,15,928.5,91.5,6.2,13.25,674.5,538.67,433.63
2018,2,18,13,30,923.0,91.0,6.3,13.0,660.0,498.9,398.76
2018,2,18,13,45,914.0,90.5,6.35,12.8,638.0,455.93,360.32
2018,2,18,14,0,905.0,90.0,6.4,12.6,616.0,411.68,319.95
2018,2,18,14,15,739.5,118.0,6.4,12.35,534.5,334.48,255.62
2018,2,18,14,30,574.0,146.0,6.4,12.1,453.0,276.31,208.19
2018,2,18,14,45,615.0,128.5,6.4,11.8,438.0,239.85,173.13
2018,2,18,15,0,656.0,111.0,6.4,11.5,423.0,199.01,134.62
2018,2,18,15,15,730.0,95.0,6.4,11.5,414.5,159.1,97.44
2018,2,18,15,30,804.0,79.0,6.4,11.5,406.0,116.02,64.1
2018,2,18,15,45,770.0,75.0,6.2,10.8,360.0,67.94,43.23
2018,2,18,16,0,736.0,71.0,6.0,10.1,314.0,53.25,42.74
2018,2,18,16,15,678.0,67.0,5.85,9.7,264.5,47.14,37.26
2018,2,18,16,30,620.0,63.0,5.7,9.3,215.0,46.1,36.27
2018,2,18,16,45,540.5,55.5,5.6,8.95,167.0,42.04,32.36
2018,2,18,17,0,461.0,48.0,5.5,8.6,119.0,37.93,28.19
2018,2,18,17,15,336.5,37.0,5.4,8.3,79.0,30.27,20.14
2018,2,18,17,30,212.0,26.0,5.3,8.0,39.0,20.78,0.0
2018,2,18,17,45,106.0,13.0,5.25,7.75,19.5,12.39,0.0
2018,2,18,18,0,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.1,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.95,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.85,6.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.75,6.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.65,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.25,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.8,4.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.95,4.55,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.0,4.45,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.0,4.35,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.0,4.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.75,3.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.75,3.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,19,6,45,35.0,5.5,3.8,4.35,6.0,0.0,0.0
2018,2,19,7,0,70.0,11.0,3.8,4.6,12.0,39.92,0.0
2018,2,19,7,15,222.0,24.0,3.9,5.0,44.5,147.08,19.33
2018,2,19,7,30,374.0,37.0,4.0,5.4,77.0,255.29,202.17
2018,2,19,7,45,481.0,44.5,4.1,5.85,123.0,333.42,278.86
2018,2,19,8,0,588.0,52.0,4.2,6.3,169.0,416.63,353.81
2018,2,19,8,15,650.5,57.0,4.15,6.7,218.0,475.24,405.73
2018,2,19,8,30,713.0,62.0,4.1,7.1,267.0,531.41,453.63
2018,2,19,8,45,754.5,65.5,4.05,7.5,315.0,577.63,491.42
2018,2,19,9,0,796.0,69.0,4.0,7.9,363.0,622.99,527.11
2018,2,19,9,15,824.5,71.0,3.9,8.15,407.0,656.53,552.59
2018,2,19,9,30,853.0,73.0,3.8,8.4,451.0,688.05,575.1
2018,2,19,9,45,873.5,73.5,3.7,8.7,489.5,709.86,589.54
2018,2,19,10,0,894.0,74.0,3.6,9.0,528.0,724.33,598.2
2018,2,19,10,15,907.5,75.5,3.5,9.15,561.0,736.93,605.77
2018,2,19,10,30,921.0,77.0,3.4,9.3,594.0,746.4,610.98
2018,2,19,10,45,930.5,78.0,3.35,9.5,620.0,749.2,611.36
2018,2,19,11,0,940.0,79.0,3.3,9.7,646.0,748.65,609.4
2018,2,19,11,15,946.0,80.0,3.25,9.9,664.5,742.28,603.22
2018,2,19,11,30,952.0,81.0,3.2,10.1,683.0,732.52,594.7
2018,2,19,11,45,955.0,81.5,3.2,10.25,693.5,716.89,581.32
2018,2,19,12,0,958.0,82.0,3.2,10.4,704.0,698.02,565.3
2018,2,19,12,15,958.0,82.0,3.2,10.5,706.0,673.63,545.0
2018,2,19,12,30,958.0,82.0,3.2,10.6,708.0,646.31,522.16
2018,2,19,12,45,921.5,92.5,3.25,10.7,690.5,605.98,488.86
2018,2,19,13,0,885.0,103.0,3.3,10.8,673.0,564.14,453.98
2018,2,19,13,15,665.0,154.0,3.3,10.85,577.0,468.53,376.56
2018,2,19,13,30,445.0,205.0,3.3,10.9,481.0,385.16,308.99
2018,2,19,13,45,273.5,173.0,3.35,10.9,341.0,266.47,213.66
2018,2,19,14,0,102.0,141.0,3.4,10.9,201.0,164.45,131.32
2018,2,19,14,15,54.5,125.0,3.4,10.85,157.0,131.37,104.44
2018,2,19,14,30,7.0,109.0,3.4,10.8,113.0,102.77,81.67
2018,2,19,14,45,3.5,87.5,3.4,10.8,89.5,82.26,64.61
2018,2,19,15,0,0.0,66.0,3.4,10.8,66.0,61.41,47.14
2018,2,19,15,15,0.0,74.0,3.4,10.8,74.0,68.87,53.66
2018,2,19,15,30,0.0,82.0,3.4,10.8,82.0,75.98,59.88
2018,2,19,15,45,22.0,88.5,3.2,10.4,96.0,78.72,62.09
2018,2,19,16,0,44.0,95.0,3.0,10.0,110.0,82.29,68.92
2018,2,19,16,15,150.0,89.5,2.85,9.35,129.0,68.79,56.93
2018,2,19,16,30,256.0,84.0,2.7,8.7,148.0,65.38,53.85
2018,2,19,16,45,301.5,66.0,2.6,8.05,125.5,49.31,39.11
2018,2,19,17,0,347.0,48.0,2.5,7.4,103.0,37.51,28.04
2018,2,19,17,15,240.0,35.5,2.55,7.05,67.0,27.54,18.14
2018,2,19,17,30,133.0,23.0,2.6,6.7,31.0,18.16,1.47
2018,2,19,17,45,66.5,11.5,2.6,6.35,15.5,10.96,0.0
2018,2,19,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,4.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.85,1.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.75,0.95,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,20,6,45,27.5,4.0,1.4,2.3,4.5,0.0,0.0
2018,2,20,7,0,55.0,8.0,1.3,2.8,9.0,30.97,0.0
2018,2,20,7,15,207.5,19.5,1.25,3.45,40.0,139.42,42.9
2018,2,20,7,30,360.0,31.0,1.2,4.1,71.0,244.34,194.99
2018,2,20,7,45,268.5,45.5,1.15,4.75,83.5,220.51,183.69
2018,2,20,8,0,177.0,60.0,1.1,5.4,96.0,181.43,153.09
2018,2,20,8,15,103.0,84.5,0.95,6.0,106.5,161.66,136.27
2018,2,20,8,30,29.0,109.0,0.8,6.6,117.0,136.48,113.45
2018,2,20,8,45,68.5,131.5,0.65,7.2,155.5,186.25,156.15
2018,2,20,9,0,108.0,154.0,0.5,7.8,194.0,246.9,206.08
2018,2,20,9,15,172.0,170.5,0.6,8.25,243.5,307.92,256.07
2018,2,20,9,30,236.0,187.0,0.7,8.7,293.0,380.55,313.87
2018,2,20,9,45,449.5,159.5,0.75,9.1,382.5,509.63,416.49
2018,2,20,10,0,663.0,132.0,0.8,9.5,472.0,636.45,512.3
2018,2,20,10,15,783.0,107.5,0.9,9.75,533.0,692.17,553.08
2018,2,20,10,30,903.0,83.0,1.0,10.0,594.0,744.3,589.75
2018,2,20,10,45,911.0,85.0,1.1,10.25,620.0,747.11,590.88
2018,2,20,11,0,919.0,87.0,1.2,10.5,646.0,746.62,590.34
2018,2,20,11,15,924.5,88.0,1.25,10.65,664.0,739.97,585.15
2018,2,20,11,30,930.0,89.0,1.3,10.8,682.0,730.02,577.69
2018,2,20,11,45,932.0,90.0,1.35,10.95,692.0,714.46,565.39
2018,2,20,12,0,934.0,91.0,1.4,11.1,702.0,695.76,550.65
2018,2,20,12,15,936.0,90.5,1.45,11.15,704.5,672.49,532.56
2018,2,20,12,30,938.0,90.0,1.5,11.2,707.0,646.26,511.92
2018,2,20,12,45,937.5,89.0,1.55,11.25,701.0,615.29,487.28
2018,2,20,13,0,937.0,88.0,1.6,11.3,695.0,581.72,460.08
2018,2,20,13,15,930.0,88.0,1.65,11.3,680.0,543.44,428.63
2018,2,20,13,30,923.0,88.0,1.7,11.3,665.0,503.29,394.88
2018,2,20,13,45,915.0,86.5,1.8,11.3,642.5,459.72,357.7
2018,2,20,14,0,907.0,85.0,1.9,11.3,620.0,414.82,318.34
2018,2,20,14,15,876.5,89.0,1.95,11.2,586.0,362.39,272.47
2018,2,20,14,30,846.0,93.0,2.0,11.1,552.0,314.45,229.56
2018,2,20,14,45,648.5,130.5,2.05,11.0,469.0,253.6,182.21
2018,2,20,15,0,451.0,168.0,2.1,10.9,386.0,212.69,154.02
2018,2,20,15,15,359.0,165.0,2.1,10.9,329.5,176.68,127.98
2018,2,20,15,30,267.0,162.0,2.1,10.9,273.0,144.59,107.34
2018,2,20,15,45,154.5,140.0,2.15,10.4,202.5,114.22,89.88
2018,2,20,16,0,42.0,118.0,2.2,9.9,132.0,98.65,83.52
2018,2,20,16,15,31.5,92.0,2.15,9.4,101.5,79.07,66.15
2018,2,20,16,30,21.0,66.0,2.1,8.9,71.0,58.61,47.7
2018,2,20,16,45,15.0,52.5,2.05,8.35,55.5,47.17,37.18
2018,2,20,17,0,9.0,39.0,2.0,7.8,40.0,36.09,26.79
2018,2,20,17,15,13.5,26.5,2.0,7.5,27.5,24.5,15.63
2018,2,20,17,30,18.0,14.0,2.0,7.2,15.0,12.72,0.71
2018,2,20,17,45,18.0,8.5,2.05,6.85,8.5,8.1,0.0
2018,2,20,18,0,18.0,3.0,2.1,6.5,2.0,0.0,0.0
2018,2,20,18,15,9.0,1.5,2.1,6.25,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,5.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,21,6,45,49.0,6.0,1.55,4.9,7.0,0.0,0.0
2018,2,21,7,0,98.0,12.0,1.6,5.0,14.0,53.41,0.0
2018,2,21,7,15,81.5,19.0,1.7,5.3,23.5,69.85,27.76
2018,2,21,7,30,65.0,26.0,1.8,5.6,33.0,73.37,56.0
2018,2,21,7,45,263.0,40.0,1.85,5.9,91.5,210.11,176.08
2018,2,21,8,0,461.0,54.0,1.9,6.2,150.0,352.0,298.46
2018,2,21,8,15,584.5,57.5,1.9,6.75,210.5,442.11,374.69
2018,2,21,8,30,708.0,61.0,1.9,7.3,271.0,533.7,449.59
2018,2,21,8,45,748.5,64.5,1.9,7.85,319.0,579.43,485.21
2018,2,21,9,0,789.0,68.0,1.9,8.4,367.0,624.33,519.12
2018,2,21,9,15,816.5,70.0,1.9,8.9,411.0,657.28,542.47
2018,2,21,9,30,844.0,72.0,1.9,9.4,455.0,688.23,563.41
2018,2,21,9,45,864.0,74.5,1.9,9.9,494.5,712.12,578.71
2018,2,21,10,0,884.0,77.0,1.9,10.4,534.0,728.56,588.35
2018,2,21,10,15,898.0,78.5,1.8,10.75,567.5,741.52,594.97
2018,2,21,10,30,912.0,80.0,1.7,11.1,601.0,751.38,599.3
2018,2,21,10,45,920.0,81.5,1.6,11.4,626.5,753.67,598.3
2018,2,21,11,0,928.0,83.0,1.5,11.7,652.0,752.64,595.07
2018,2,21,11,15,933.0,84.5,1.35,11.9,670.5,746.14,587.75
2018,2,21,11,30,938.0,86.0,1.2,12.1,689.0,736.31,578.17
2018,2,21,11,45,940.0,87.0,1.05,12.35,699.0,720.63,563.77
2018,2,21,12,0,942.0,88.0,0.9,12.6,709.0,701.77,546.73
2018,2,21,12,15,941.5,88.5,0.9,12.7,711.0,677.76,527.99
2018,2,21,12,30,941.0,89.0,0.9,12.8,713.0,650.87,506.91
2018,2,21,12,45,937.5,89.5,0.9,12.95,706.5,619.52,482.11
2018,2,21,13,0,934.0,90.0,0.9,13.1,700.0,585.72,455.0
2018,2,21,13,15,928.5,90.0,0.95,13.1,686.0,548.17,425.12
2018,2,21,13,30,923.0,90.0,1.0,13.1,672.0,508.65,392.86
2018,2,21,13,45,913.0,89.5,1.1,13.1,649.0,465.03,356.78
2018,2,21,14,0,903.0,89.0,1.2,13.1,626.0,420.2,318.57
2018,2,21,14,15,887.0,88.5,1.2,13.0,595.5,372.42,276.84
2018,2,21,14,30,871.0,88.0,1.2,12.9,565.0,320.17,230.86
2018,2,21,14,45,850.0,87.5,1.25,12.8,528.5,270.69,186.97
2018,2,21,15,0,829.0,87.0,1.3,12.7,492.0,222.08,144.44
2018,2,21,15,15,806.5,83.5,1.3,12.7,450.5,171.87,103.01
2018,2,21,15,30,784.0,80.0,1.3,12.7,409.0,123.25,68.29
2018,2,21,15,45,748.0,77.5,1.4,12.2,363.5,76.94,46.13
2018,2,21,16,0,712.0,75.0,1.5,11.7,318.0,50.67,40.15
2018,2,21,16,15,636.0,72.5,1.6,11.05,265.5,50.84,40.46
2018,2,21,16,30,560.0,70.0,1.7,10.4,213.0,51.31,40.89
2018,2,21,16,45,452.0,61.5,1.75,9.7,161.5,46.57,36.47
2018,2,21,17,0,344.0,53.0,1.8,9.0,110.0,40.34,30.5
2018,2,21,17,15,220.5,38.0,1.9,8.55,70.0,29.38,19.9
2018,2,21,17,30,97.0,23.0,2.0,8.1,30.0,19.15,5.47
2018,2,21,17,45,58.5,13.0,2.15,7.65,16.0,12.39,0.0
2018,2,21,18,0,20.0,3.0,2.3,7.2,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,2.3,7.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
