Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.8,4.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.0,4.05,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,22,6,45,63.5,7.0,3.15,4.75,8.5,0.0,0.0
2018,2,22,7,0,127.0,14.0,3.2,5.1,17.0,68.25,0.0
2018,2,22,7,15,281.5,25.0,3.35,5.65,52.5,184.81,99.39
2018,2,22,7,30,436.0,36.0,3.5,6.2,88.0,291.61,236.28
2018,2,22,7,45,529.0,43.0,3.6,6.75,135.0,364.2,305.21
2018,2,22,8,0,622.0,50.0,3.7,7.3,182.0,441.51,374.02
2018,2,22,8,15,677.5,55.0,3.75,7.85,231.5,493.78,419.82
2018,2,22,8,30,733.0,60.0,3.8,8.4,281.0,551.53,467.95
2018,2,22,8,45,770.0,63.0,3.85,8.95,328.5,595.1,502.89
2018,2,22,9,0,807.0,66.0,3.9,9.5,376.0,637.63,535.81
2018,2,22,9,15,831.5,69.0,3.95,9.85,420.0,670.13,559.49
2018,2,22,9,30,856.0,72.0,4.0,10.2,464.0,700.48,581.05
2018,2,22,9,45,872.5,74.5,4.05,10.6,502.5,717.13,591.68
2018,2,22,10,0,889.0,77.0,4.1,11.0,541.0,736.08,604.05
2018,2,22,10,15,899.0,79.0,4.15,11.15,572.5,746.78,610.79
2018,2,22,10,30,909.0,81.0,4.2,11.3,604.0,754.33,615.28
2018,2,22,10,45,895.0,89.5,4.3,11.5,623.0,748.45,609.91
2018,2,22,11,0,881.0,98.0,4.4,11.7,642.0,743.0,605.08
2018,2,22,11,15,671.5,165.0,4.55,11.7,586.5,655.49,534.94
2018,2,22,11,30,462.0,232.0,4.7,11.7,531.0,561.99,458.55
2018,2,22,11,45,331.5,259.5,4.85,11.75,475.5,483.23,394.43
2018,2,22,12,0,201.0,287.0,5.0,11.8,420.0,409.65,333.52
2018,2,22,12,15,125.0,265.0,5.1,11.7,348.0,332.95,271.02
2018,2,22,12,30,49.0,243.0,5.2,11.6,276.0,257.58,208.9
2018,2,22,12,45,79.0,228.0,5.3,11.5,280.5,257.49,209.45
2018,2,22,13,0,109.0,213.0,5.4,11.4,285.0,256.81,209.15
2018,2,22,13,15,281.0,216.5,5.5,11.3,396.5,339.26,276.64
2018,2,22,13,30,453.0,220.0,5.6,11.2,508.0,407.19,329.71
2018,2,22,13,45,335.5,162.5,5.65,11.05,372.0,285.29,230.12
2018,2,22,14,0,218.0,105.0,5.7,10.9,236.0,173.8,138.2
2018,2,22,14,15,374.0,128.5,5.7,10.8,340.0,233.36,183.14
2018,2,22,14,30,530.0,152.0,5.7,10.7,444.0,276.95,211.97
2018,2,22,14,45,449.0,152.0,5.7,10.55,388.5,228.72,171.42
2018,2,22,15,0,368.0,152.0,5.7,10.4,333.0,187.7,138.31
2018,2,22,15,15,559.0,119.0,5.7,10.4,368.5,165.26,110.29
2018,2,22,15,30,750.0,86.0,5.7,10.4,404.0,123.12,69.93
2018,2,22,15,45,736.0,79.5,5.5,10.0,363.5,75.51,44.21
2018,2,22,16,0,722.0,73.0,5.3,9.6,323.0,48.94,38.9
2018,2,22,16,15,627.5,72.5,5.1,9.25,267.0,50.58,40.48
2018,2,22,16,30,533.0,72.0,4.9,8.9,211.0,52.73,42.41
2018,2,22,16,45,428.0,64.0,4.75,8.5,160.5,48.54,38.43
2018,2,22,17,0,323.0,56.0,4.6,8.1,110.0,42.58,32.63
2018,2,22,17,15,271.5,42.5,4.45,7.85,77.5,32.99,23.19
2018,2,22,17,30,220.0,29.0,4.3,7.6,45.0,22.98,9.17
2018,2,22,17,45,117.5,15.5,4.2,7.3,23.5,14.77,0.0
2018,2,22,18,0,15.0,2.0,4.1,7.0,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.0,4.0,6.8,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.55,5.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.65,2.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.6,2.25,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.6,2.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.5,1.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.45,1.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.45,1.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,23,6,45,87.5,7.5,2.5,2.25,10.0,0.0,0.0
2018,2,23,7,0,175.0,15.0,2.5,2.8,20.0,90.67,0.0
2018,2,23,7,15,344.5,25.0,2.7,3.5,59.0,217.97,134.19
2018,2,23,7,30,514.0,35.0,2.9,4.2,98.0,325.3,266.58
2018,2,23,7,45,599.5,41.0,3.1,4.9,147.0,397.49,335.08
2018,2,23,8,0,685.0,47.0,3.3,5.6,196.0,472.81,402.2
2018,2,23,8,15,736.0,52.0,3.45,6.15,247.0,528.97,451.1
2018,2,23,8,30,787.0,57.0,3.6,6.7,298.0,585.57,498.29
2018,2,23,8,45,821.0,60.5,3.75,7.25,347.0,629.12,533.26
2018,2,23,9,0,855.0,64.0,3.9,7.8,396.0,671.41,565.62
2018,2,23,9,15,876.5,66.5,3.9,8.2,440.5,696.98,583.38
2018,2,23,9,30,898.0,69.0,3.9,8.6,485.0,725.4,603.07
2018,2,23,9,45,910.0,72.0,3.9,9.0,523.0,745.02,615.7
2018,2,23,10,0,922.0,75.0,3.9,9.4,561.0,761.65,626.01
2018,2,23,10,15,932.5,76.5,3.85,9.7,593.5,772.31,631.81
2018,2,23,10,30,943.0,78.0,3.8,10.0,626.0,779.71,635.26
2018,2,23,10,45,951.5,79.0,3.8,10.3,652.0,781.75,635.03
2018,2,23,11,0,960.0,80.0,3.8,10.6,678.0,780.35,632.4
2018,2,23,11,15,966.0,80.5,3.8,10.8,696.5,773.17,625.85
2018,2,23,11,30,972.0,81.0,3.8,11.0,715.0,762.53,616.91
2018,2,23,11,45,975.0,81.5,3.75,11.2,725.5,746.43,603.83
2018,2,23,12,0,978.0,82.0,3.7,11.4,736.0,727.01,587.26
2018,2,23,12,15,976.5,83.5,3.65,11.55,738.0,702.5,566.66
2018,2,23,12,30,975.0,85.0,3.6,11.7,740.0,675.02,543.55
2018,2,23,12,45,970.0,86.0,3.55,11.85,733.0,642.2,516.03
2018,2,23,13,0,965.0,87.0,3.5,12.0,726.0,606.91,486.16
2018,2,23,13,15,960.5,86.5,3.4,12.0,711.5,568.19,453.2
2018,2,23,13,30,956.0,86.0,3.3,12.0,697.0,527.36,417.86
2018,2,23,13,45,948.5,85.0,3.2,12.05,674.5,482.89,378.8
2018,2,23,14,0,941.0,84.0,3.1,12.1,652.0,436.96,337.68
2018,2,23,14,15,929.5,83.0,3.0,12.05,622.0,388.42,293.81
2018,2,23,14,30,918.0,82.0,2.9,12.0,592.0,339.19,248.68
2018,2,23,14,45,900.0,80.0,2.8,11.95,554.0,287.1,201.22
2018,2,23,15,0,882.0,78.0,2.7,11.9,516.0,230.27,150.62
2018,2,23,15,15,861.0,75.5,2.7,11.9,474.0,178.23,106.49
2018,2,23,15,30,840.0,73.0,2.7,11.9,432.0,127.53,68.92
2018,2,23,15,45,811.0,70.0,2.45,11.4,386.0,77.73,42.84
2018,2,23,16,0,782.0,67.0,2.2,10.9,340.0,48.9,38.67
2018,2,23,16,15,740.5,62.5,2.1,10.05,291.0,46.99,37.13
2018,2,23,16,30,699.0,58.0,2.0,9.2,242.0,45.1,35.49
2018,2,23,16,45,633.0,51.5,1.95,8.3,192.5,37.68,28.69
2018,2,23,17,0,567.0,45.0,1.9,7.4,143.0,34.2,25.28
2018,2,23,17,15,451.0,36.5,1.95,7.0,98.5,28.76,19.72
2018,2,23,17,30,335.0,28.0,2.0,6.6,54.0,23.21,10.55
2018,2,23,17,45,179.5,16.0,2.1,6.2,28.5,15.25,0.0
2018,2,23,18,0,24.0,4.0,2.2,5.8,3.0,0.0,0.0
2018,2,23,18,15,12.0,2.0,2.2,5.6,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.15,1.65,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.15,2.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,6,45,37.5,7.5,2.25,3.7,8.5,0.0,0.0
2018,2,24,7,0,75.0,15.0,2.3,4.4,17.0,47.34,0.0
2018,2,24,7,15,193.5,28.5,2.4,5.05,49.5,152.93,100.55
2018,2,24,7,30,312.0,42.0,2.5,5.7,82.0,237.78,194.73
2018,2,24,7,45,283.0,60.5,2.65,6.35,108.5,252.95,212.63
2018,2,24,8,0,254.0,79.0,2.8,7.0,135.0,254.55,216.41
2018,2,24,8,15,282.0,95.0,2.9,7.65,171.5,295.57,252.38
2018,2,24,8,30,310.0,111.0,3.0,8.3,208.0,337.2,287.53
2018,2,24,8,45,300.5,131.0,3.1,8.95,237.0,359.23,304.84
2018,2,24,9,0,291.0,151.0,3.2,9.6,266.0,379.39,320.04
2018,2,24,9,15,413.0,147.0,3.3,10.1,329.5,473.12,396.85
2018,2,24,9,30,535.0,143.0,3.4,10.6,393.0,558.35,464.69
2018,2,24,9,45,529.5,157.0,3.5,11.1,421.5,572.76,473.66
2018,2,24,10,0,524.0,171.0,3.6,11.6,450.0,584.8,481.03
2018,2,24,10,15,524.0,182.0,3.7,11.85,475.0,595.27,487.72
2018,2,24,10,30,524.0,193.0,3.8,12.1,500.0,603.52,492.66
2018,2,24,10,45,514.5,206.0,3.85,12.35,518.0,604.69,491.85
2018,2,24,11,0,505.0,219.0,3.9,12.6,536.0,603.68,489.43
2018,2,24,11,15,473.5,237.5,3.95,12.7,541.0,590.48,477.56
2018,2,24,11,30,442.0,256.0,4.0,12.8,546.0,575.73,464.6
2018,2,24,11,45,414.0,269.5,4.05,12.9,544.5,551.86,444.94
2018,2,24,12,0,386.0,283.0,4.1,13.0,543.0,533.78,429.65
2018,2,24,12,15,415.0,274.0,4.15,13.05,554.5,533.69,429.35
2018,2,24,12,30,444.0,265.0,4.2,13.1,566.0,526.61,423.43
2018,2,24,12,45,464.5,254.5,4.25,13.15,566.5,510.46,410.22
2018,2,24,13,0,485.0,244.0,4.3,13.2,567.0,491.94,394.86
2018,2,24,13,15,481.0,240.0,4.35,13.2,555.0,464.32,371.91
2018,2,24,13,30,477.0,236.0,4.4,13.2,543.0,435.88,347.95
2018,2,24,13,45,410.0,244.0,4.4,13.25,502.0,390.06,310.06
2018,2,24,14,0,343.0,252.0,4.4,13.3,461.0,350.48,277.34
2018,2,24,14,15,478.5,201.0,4.4,13.2,477.5,332.26,258.55
2018,2,24,14,30,614.0,150.0,4.4,13.1,494.0,303.58,228.95
2018,2,24,14,45,639.5,133.0,4.4,13.05,471.5,262.47,190.67
2018,2,24,15,0,665.0,116.0,4.4,13.0,449.0,218.41,149.98
2018,2,24,15,15,644.5,110.0,4.4,13.0,411.5,173.81,112.26
2018,2,24,15,30,624.0,104.0,4.4,13.0,374.0,130.84,79.85
2018,2,24,15,45,589.5,98.0,4.25,12.5,331.0,89.16,56.4
2018,2,24,16,0,555.0,92.0,4.1,12.0,288.0,62.96,51.09
2018,2,24,16,15,506.0,84.5,3.85,11.4,243.5,59.72,48.35
2018,2,24,16,30,457.0,77.0,3.6,10.8,199.0,56.39,45.42
2018,2,24,16,45,415.5,65.0,3.35,10.15,159.0,48.88,38.54
2018,2,24,17,0,374.0,53.0,3.1,9.5,119.0,40.99,31.14
2018,2,24,17,15,294.5,41.5,3.05,9.05,83.0,32.03,22.46
2018,2,24,17,30,215.0,30.0,3.0,8.6,47.0,23.66,11.63
2018,2,24,17,45,119.0,17.5,2.95,8.2,25.5,16.68,0.0
2018,2,24,18,0,23.0,5.0,2.9,7.8,4.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,2.85,7.55,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,25,6,45,62.0,8.5,1.3,4.4,11.0,0.0,0.0
2018,2,25,7,0,124.0,17.0,1.2,5.0,22.0,71.36,0.0
2018,2,25,7,15,286.0,29.0,1.2,5.65,61.0,200.52,140.07
2018,2,25,7,30,448.0,41.0,1.2,6.3,100.0,309.31,252.07
2018,2,25,7,45,535.0,48.0,1.15,6.95,148.0,380.73,316.13
2018,2,25,8,0,622.0,55.0,1.1,7.6,196.0,456.16,380.0
2018,2,25,8,15,676.0,59.5,1.2,8.45,245.5,511.55,425.65
2018,2,25,8,30,730.0,64.0,1.3,9.3,295.0,564.43,467.54
2018,2,25,8,45,767.0,68.0,1.35,10.1,343.5,609.64,501.42
2018,2,25,9,0,804.0,72.0,1.4,10.9,392.0,653.79,532.97
2018,2,25,9,15,830.5,74.0,1.45,11.45,436.5,686.75,555.22
2018,2,25,9,30,857.0,76.0,1.5,12.0,481.0,717.58,575.58
2018,2,25,9,45,877.0,77.0,1.6,12.55,520.5,735.01,586.37
2018,2,25,10,0,897.0,78.0,1.7,13.1,560.0,754.95,599.05
2018,2,25,10,15,910.0,79.5,1.7,13.4,593.0,767.36,605.9
2018,2,25,10,30,923.0,81.0,1.7,13.7,626.0,776.6,610.6
2018,2,25,10,45,932.5,81.5,1.7,14.05,652.0,778.84,610.35
2018,2,25,11,0,942.0,82.0,1.7,14.4,678.0,777.72,607.91
2018,2,25,11,15,948.5,82.5,1.75,14.6,696.5,771.02,602.49
2018,2,25,11,30,955.0,83.0,1.8,14.8,715.0,760.92,594.83
2018,2,25,11,45,958.5,82.5,1.85,15.0,725.0,744.31,582.65
2018,2,25,12,0,962.0,82.0,1.9,15.2,735.0,724.45,567.57
2018,2,25,12,15,961.5,83.0,2.05,15.3,737.0,700.35,549.57
2018,2,25,12,30,961.0,84.0,2.2,15.4,739.0,673.28,528.93
2018,2,25,12,45,957.0,85.0,2.3,15.5,732.5,641.33,503.85
2018,2,25,13,0,953.0,86.0,2.4,15.6,726.0,606.89,476.3
2018,2,25,13,15,949.5,85.0,2.5,15.6,711.5,568.5,445.26
2018,2,25,13,30,946.0,84.0,2.6,15.6,697.0,527.99,411.68
2018,2,25,13,45,939.5,82.5,2.75,15.55,675.0,483.77,374.45
2018,2,25,14,0,933.0,81.0,2.9,15.5,653.0,438.04,334.89
2018,2,25,14,15,922.0,80.5,3.0,15.35,623.5,390.33,292.74
2018,2,25,14,30,911.0,80.0,3.1,15.2,594.0,341.89,249.1
2018,2,25,14,45,896.0,78.5,3.25,15.0,558.0,291.12,203.34
2018,2,25,15,0,881.0,77.0,3.4,14.8,522.0,240.48,158.08
2018,2,25,15,15,860.5,74.5,3.4,14.8,480.0,183.06,109.42
2018,2,25,15,30,840.0,72.0,3.4,14.8,438.0,132.2,71.12
2018,2,25,15,45,807.5,69.5,3.55,14.0,391.0,82.39,43.82
2018,2,25,16,0,775.0,67.0,3.7,13.2,344.0,48.49,37.92
2018,2,25,16,15,723.5,64.5,3.5,12.5,294.5,48.28,37.9
2018,2,25,16,30,672.0,62.0,3.3,11.8,245.0,43.9,34.03
2018,2,25,16,45,583.0,57.5,3.15,11.05,193.5,42.32,32.55
2018,2,25,17,0,494.0,53.0,3.0,10.3,142.0,40.94,31.04
2018,2,25,17,15,305.0,42.0,2.95,9.95,91.5,32.36,22.75
2018,2,25,17,30,116.0,31.0,2.9,9.6,41.0,25.44,13.63
2018,2,25,17,45,67.5,17.5,2.9,9.25,22.5,16.68,0.0
2018,2,25,18,0,19.0,4.0,2.9,8.9,4.0,0.0,0.0
2018,2,25,18,15,9.5,2.0,2.9,8.85,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,26,6,45,25.0,8.0,3.55,8.85,9.0,0.0,0.0
2018,2,26,7,0,50.0,16.0,3.6,8.8,18.0,37.7,0.0
2018,2,26,7,15,109.0,32.5,3.7,8.85,45.0,111.17,78.37
2018,2,26,7,30,168.0,49.0,3.8,8.9,72.0,163.41,132.72
2018,2,26,7,45,209.0,66.0,3.95,8.9,106.5,210.24,175.99
2018,2,26,8,0,250.0,83.0,4.1,8.9,141.0,259.12,219.98
2018,2,26,8,15,247.5,101.5,4.1,9.05,170.0,284.59,242.45
2018,2,26,8,30,245.0,120.0,4.1,9.2,199.0,308.83,262.98
2018,2,26,8,45,297.0,134.0,4.15,9.4,244.0,362.82,308.52
2018,2,26,9,0,349.0,148.0,4.2,9.6,289.0,418.06,354.05
2018,2,26,9,15,457.5,132.0,4.2,9.8,337.5,491.04,414.29
2018,2,26,9,30,566.0,116.0,4.2,10.0,386.0,560.51,470.41
2018,2,26,9,45,637.5,113.5,4.15,10.25,440.5,613.4,511.29
2018,2,26,10,0,709.0,111.0,4.1,10.5,495.0,665.06,550.26
2018,2,26,10,15,745.0,114.5,4.1,10.75,539.0,695.3,571.65
2018,2,26,10,30,781.0,118.0,4.1,11.0,583.0,720.46,589.12
2018,2,26,10,45,802.0,117.5,4.1,11.25,612.0,729.92,594.66
2018,2,26,11,0,823.0,117.0,4.1,11.5,641.0,736.23,598.07
2018,2,26,11,15,877.5,103.0,4.1,11.65,675.5,749.08,606.72
2018,2,26,11,30,932.0,89.0,4.1,11.8,710.0,754.98,610.2
2018,2,26,11,45,936.5,89.5,4.05,12.0,721.5,740.37,598.15
2018,2,26,12,0,941.0,90.0,4.0,12.2,733.0,722.5,583.11
2018,2,26,12,15,941.0,90.5,3.95,12.3,735.0,698.53,563.16
2018,2,26,12,30,941.0,91.0,3.9,12.4,737.0,671.65,540.77
2018,2,26,12,45,879.5,111.0,3.9,12.45,710.5,624.66,502.36
2018,2,26,13,0,818.0,131.0,3.9,12.5,684.0,577.93,463.89
2018,2,26,13,15,868.0,112.5,3.85,12.4,688.5,554.29,443.56
2018,2,26,13,30,918.0,94.0,3.8,12.3,693.0,527.29,419.46
2018,2,26,13,45,907.0,94.0,3.8,12.25,670.0,483.36,381.28
2018,2,26,14,0,896.0,94.0,3.8,12.2,647.0,438.32,341.37
2018,2,26,14,15,881.0,93.5,3.75,12.05,616.5,386.77,295.55
2018,2,26,14,30,866.0,93.0,3.7,11.9,586.0,338.31,251.4
2018,2,26,14,45,736.5,104.5,3.65,11.7,505.5,267.41,192.54
2018,2,26,15,0,607.0,116.0,3.6,11.5,425.0,211.19,147.34
2018,2,26,15,15,315.5,102.5,3.6,11.5,262.5,124.65,86.26
2018,2,26,15,30,24.0,89.0,3.6,11.5,100.0,82.4,63.98
2018,2,26,15,45,50.0,84.5,3.4,11.0,103.5,77.82,60.05
2018,2,26,16,0,76.0,80.0,3.2,10.5,107.0,66.87,54.89
2018,2,26,16,15,145.0,89.0,3.05,10.05,132.0,68.15,56.22
2018,2,26,16,30,214.0,98.0,2.9,9.6,157.0,75.06,62.49
2018,2,26,16,45,174.0,79.5,2.7,9.1,121.5,62.01,50.6
2018,2,26,17,0,134.0,61.0,2.5,8.6,86.0,48.5,38.08
2018,2,26,17,15,82.5,44.5,2.5,8.3,58.5,37.76,27.76
2018,2,26,17,30,31.0,28.0,2.5,8.0,31.0,24.23,13.41
2018,2,26,17,45,24.0,16.0,2.5,7.65,17.5,15.25,0.0
2018,2,26,18,0,17.0,4.0,2.5,7.3,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,2.55,7.25,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.9,6.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,6.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.05,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.05,5.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.1,5.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.15,5.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.15,4.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.8,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.75,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,2,27,6,45,119.5,10.0,3.95,4.55,15.5,59.29,0.0
2018,2,27,7,0,239.0,20.0,4.0,4.9,31.0,146.23,0.0
2018,2,27,7,15,396.5,29.0,4.1,5.35,74.0,259.21,196.39
2018,2,27,7,30,554.0,38.0,4.2,5.8,117.0,359.97,299.6
2018,2,27,7,45,631.5,44.0,4.3,6.25,167.5,430.31,365.14
2018,2,27,8,0,709.0,50.0,4.4,6.7,218.0,503.42,430.06
2018,2,27,8,15,755.5,54.5,4.4,7.2,269.0,557.78,476.68
2018,2,27,8,30,802.0,59.0,4.4,7.7,320.0,612.26,521.36
2018,2,27,8,45,832.0,62.5,4.35,8.2,369.0,654.03,553.58
2018,2,27,9,0,862.0,66.0,4.3,8.7,418.0,694.32,582.81
2018,2,27,9,15,883.5,68.5,4.2,9.1,463.0,720.15,599.96
2018,2,27,9,30,905.0,71.0,4.1,9.5,508.0,748.98,619.07
2018,2,27,9,45,920.0,74.0,4.0,9.95,548.0,770.99,632.76
2018,2,27,10,0,935.0,77.0,3.9,10.4,588.0,789.99,644.09
2018,2,27,10,15,946.0,78.5,3.85,10.75,621.5,801.11,649.93
2018,2,27,10,30,957.0,80.0,3.8,11.1,655.0,808.9,653.42
2018,2,27,10,45,964.0,81.5,3.7,11.5,681.0,810.28,651.91
2018,2,27,11,0,971.0,83.0,3.6,11.9,707.0,808.17,648.02
2018,2,27,11,15,975.5,84.5,3.55,12.15,725.5,800.72,640.98
2018,2,27,11,30,980.0,86.0,3.5,12.4,744.0,789.77,631.57
2018,2,27,11,45,981.0,86.5,3.45,12.7,753.5,771.9,617.12
2018,2,27,12,0,982.0,87.0,3.4,13.0,763.0,750.76,600.1
2018,2,27,12,15,978.0,88.0,3.3,13.2,762.5,723.7,577.66
2018,2,27,12,30,974.0,89.0,3.2,13.4,762.0,693.81,552.9
2018,2,27,12,45,971.0,89.0,3.1,13.6,755.0,660.86,525.55
2018,2,27,13,0,968.0,89.0,3.0,13.8,748.0,625.34,495.85
2018,2,27,13,15,964.0,88.0,2.85,13.85,733.0,585.98,462.8
2018,2,27,13,30,960.0,87.0,2.7,13.9,718.0,544.48,427.43
2018,2,27,13,45,950.5,85.5,2.55,14.0,693.5,498.16,387.55
2018,2,27,14,0,941.0,84.0,2.4,14.1,669.0,450.57,345.82
2018,2,27,14,15,930.5,82.5,2.35,14.05,639.0,401.56,302.49
2018,2,27,14,30,920.0,81.0,2.3,14.0,609.0,351.81,257.69
2018,2,27,14,45,906.0,79.5,2.25,14.0,572.5,300.64,211.34
2018,2,27,15,0,892.0,78.0,2.2,14.0,536.0,249.51,165.37
2018,2,27,15,15,872.0,75.5,2.2,14.0,494.0,191.31,115.81
2018,2,27,15,30,852.0,73.0,2.2,14.0,452.0,139.68,76.13
2018,2,27,15,45,821.0,70.0,2.05,13.5,404.0,88.59,46.41
2018,2,27,16,0,790.0,67.0,1.9,13.0,356.0,48.17,37.66
2018,2,27,16,15,724.5,64.5,1.85,12.1,301.0,47.89,37.63
2018,2,27,16,30,659.0,62.0,1.8,11.2,246.0,43.48,33.77
2018,2,27,16,45,597.0,56.0,1.8,10.3,198.0,40.66,31.22
2018,2,27,17,0,535.0,50.0,1.8,9.4,150.0,37.83,28.46
2018,2,27,17,15,434.0,41.0,1.9,8.9,106.0,32.15,22.84
2018,2,27,17,30,333.0,32.0,2.0,8.4,62.0,26.32,15.53
2018,2,27,17,45,191.5,19.0,2.1,7.9,34.0,18.11,0.0
2018,2,27,18,0,50.0,6.0,2.2,7.4,6.0,5.72,0.0
2018,2,27,18,15,25.0,3.0,2.15,7.25,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,6,45,9.0,7.0,1.8,6.1,7.5,10.45,0.0
2018,2,28,7,0,18.0,14.0,1.8,6.7,15.0,26.09,0.0
2018,2,28,7,15,20.0,27.5,1.95,7.25,29.5,39.85,26.31
2018,2,28,7,30,22.0,41.0,2.1,7.8,44.0,55.72,42.15
2018,2,28,7,45,19.5,57.0,2.2,8.35,60.5,72.12,57.01
2018,2,28,8,0,17.0,73.0,2.3,8.9,77.0,87.85,70.92
2018,2,28,8,15,13.5,86.5,2.35,9.3,90.0,93.48,75.81
2018,2,28,8,30,10.0,100.0,2.4,9.7,103.0,104.34,84.94
2018,2,28,8,45,20.5,120.5,2.45,10.15,128.5,132.25,108.71
2018,2,28,9,0,31.0,141.0,2.5,10.6,154.0,168.38,138.95
2018,2,28,9,15,73.0,172.5,2.55,10.95,207.0,232.65,192.9
2018,2,28,9,30,115.0,204.0,2.6,11.3,260.0,307.91,254.37
2018,2,28,9,45,228.0,215.0,2.65,11.65,337.0,412.42,339.49
2018,2,28,10,0,341.0,226.0,2.7,12.0,414.0,506.94,414.16
2018,2,28,10,15,383.0,230.0,2.75,12.15,452.5,540.14,439.07
2018,2,28,10,30,425.0,234.0,2.8,12.3,491.0,581.59,470.12
2018,2,28,10,45,544.0,203.0,2.85,12.45,546.0,632.6,510.17
2018,2,28,11,0,663.0,172.0,2.9,12.6,601.0,684.75,550.17
2018,2,28,11,15,527.0,221.0,2.9,12.65,568.0,620.95,498.11
2018,2,28,11,30,391.0,270.0,2.9,12.7,535.0,554.19,444.24
2018,2,28,11,45,272.0,294.0,2.9,12.75,479.5,484.07,387.9
2018,2,28,12,0,153.0,318.0,2.9,12.8,424.0,412.02,329.55
2018,2,28,12,15,195.5,320.5,2.9,12.7,456.5,434.33,347.65
2018,2,28,12,30,238.0,323.0,2.9,12.6,489.0,453.72,362.78
2018,2,28,12,45,185.5,320.0,2.9,12.5,448.5,408.59,326.67
2018,2,28,13,0,133.0,317.0,2.9,12.4,408.0,366.32,292.99
2018,2,28,13,15,95.5,301.5,2.9,12.25,366.0,324.39,259.78
2018,2,28,13,30,58.0,286.0,2.9,12.1,324.0,286.19,229.43
2018,2,28,13,45,36.0,245.5,2.85,11.95,269.0,236.78,190.07
2018,2,28,14,0,14.0,205.0,2.8,11.8,214.0,192.43,154.55
2018,2,28,14,15,8.5,182.0,2.75,11.7,187.5,168.9,135.67
2018,2,28,14,30,3.0,159.0,2.7,11.6,161.0,146.06,117.23
2018,2,28,14,45,2.0,110.5,2.7,11.45,112.0,102.67,81.41
2018,2,28,15,0,1.0,62.0,2.7,11.3,63.0,57.9,43.86
2018,2,28,15,15,0.5,52.0,2.7,11.3,52.5,48.43,35.95
2018,2,28,15,30,0.0,42.0,2.7,11.3,42.0,39.02,28.01
2018,2,28,15,45,20.5,60.0,2.55,11.05,67.5,56.21,42.29
2018,2,28,16,0,41.0,78.0,2.4,10.8,93.0,69.77,57.44
2018,2,28,16,15,62.0,82.5,2.35,10.65,101.5,68.59,56.47
2018,2,28,16,30,83.0,87.0,2.3,10.5,110.0,71.48,59.08
2018,2,28,16,45,41.5,63.5,2.25,10.3,75.0,56.41,45.39
2018,2,28,17,0,0.0,40.0,2.2,10.1,40.0,37.16,27.79
2018,2,28,17,15,0.0,28.0,2.2,10.0,28.0,25.99,17.35
2018,2,28,17,30,0.0,16.0,2.2,9.9,16.0,14.83,6.45
2018,2,28,17,45,0.0,9.0,2.25,9.85,9.0,8.34,0.0
2018,2,28,18,0,0.0,2.0,2.3,9.8,2.0,1.91,0.0
2018,2,28,18,15,0.0,1.0,2.3,9.75,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,10.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.9,10.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.9,10.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,6,45,3.0,2.0,4.4,11.15,2.0,3.18,0.0
2018,3,1,7,0,6.0,4.0,4.3,11.2,4.0,6.92,0.0
2018,3,1,7,15,9.5,9.5,4.2,11.3,10.5,15.29,6.66
2018,3,1,7,30,13.0,15.0,4.1,11.4,17.0,21.09,12.38
2018,3,1,7,45,6.5,16.5,4.05,11.45,17.5,19.23,11.0
2018,3,1,8,0,0.0,18.0,4.0,11.5,18.0,16.68,8.79
2018,3,1,8,15,0.0,22.0,4.0,11.6,22.0,20.4,12.05
2018,3,1,8,30,0.0,26.0,4.0,11.7,26.0,24.12,15.26
2018,3,1,8,45,5.5,35.0,4.05,11.75,37.5,36.26,25.89
2018,3,1,9,0,11.0,44.0,4.1,11.8,49.0,49.56,37.42
2018,3,1,9,15,35.5,91.0,4.15,11.9,108.5,115.22,93.93
2018,3,1,9,30,60.0,138.0,4.2,12.0,168.0,182.94,151.01
2018,3,1,9,45,31.0,137.5,4.25,12.1,153.0,160.05,130.52
2018,3,1,10,0,2.0,137.0,4.3,12.2,138.0,131.35,105.31
2018,3,1,10,15,47.0,176.0,4.35,12.25,204.5,210.45,172.01
2018,3,1,10,30,92.0,215.0,4.4,12.3,271.0,292.67,239.69
2018,3,1,10,45,200.0,246.0,4.4,12.35,374.5,403.4,330.38
2018,3,1,11,0,308.0,277.0,4.4,12.4,478.0,519.59,422.48
2018,3,1,11,15,294.5,292.0,4.5,12.4,488.0,517.38,419.33
2018,3,1,11,30,281.0,307.0,4.6,12.4,498.0,513.99,415.81
2018,3,1,11,45,260.0,316.5,4.65,12.35,495.5,498.9,403.15
2018,3,1,12,0,239.0,326.0,4.7,12.3,493.0,478.64,386.57
2018,3,1,12,15,216.5,328.5,4.7,12.3,480.0,456.38,368.28
2018,3,1,12,30,194.0,331.0,4.7,12.3,467.0,434.5,350.32
2018,3,1,12,45,187.0,328.5,4.75,12.25,458.5,417.92,336.94
2018,3,1,13,0,180.0,326.0,4.8,12.2,450.0,401.27,323.43
2018,3,1,13,15,196.5,307.0,4.85,12.25,440.0,382.63,308.45
2018,3,1,13,30,213.0,288.0,4.9,12.3,430.0,362.79,292.2
2018,3,1,13,45,114.0,246.0,4.95,12.3,321.5,270.66,217.9
2018,3,1,14,0,15.0,204.0,5.0,12.3,213.0,192.07,154.48
2018,3,1,14,15,290.0,183.0,5.0,12.3,352.0,261.5,207.19
2018,3,1,14,30,565.0,162.0,5.0,12.3,491.0,309.09,237.18
2018,3,1,14,45,545.0,159.0,5.0,12.3,460.5,270.45,202.32
2018,3,1,15,0,525.0,156.0,5.0,12.3,430.0,233.02,169.04
2018,3,1,15,15,473.5,153.5,5.0,12.3,386.0,192.32,135.67
2018,3,1,15,30,422.0,151.0,5.0,12.3,342.0,156.46,108.84
2018,3,1,15,45,337.0,143.0,4.95,12.15,285.5,126.24,91.59
2018,3,1,16,0,252.0,135.0,4.9,12.0,229.0,99.47,83.59
2018,3,1,16,15,238.5,118.0,4.8,11.75,197.5,88.51,74.03
2018,3,1,16,30,225.0,101.0,4.7,11.5,166.0,77.12,63.91
2018,3,1,16,45,123.0,83.0,4.65,11.2,117.5,67.95,55.57
2018,3,1,17,0,21.0,65.0,4.6,10.9,69.0,56.19,44.69
2018,3,1,17,15,11.5,46.5,4.65,10.75,48.5,41.8,31.21
2018,3,1,17,30,2.0,28.0,4.7,10.6,28.0,25.69,15.52
2018,3,1,17,45,4.0,16.0,4.75,10.4,16.0,14.78,0.0
2018,3,1,18,0,6.0,4.0,4.8,10.2,4.0,3.81,0.0
2018,3,1,18,15,3.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,2,6,45,77.5,13.0,1.75,6.2,17.5,45.58,0.0
2018,3,2,7,0,155.0,26.0,1.8,6.8,35.0,124.0,20.34
2018,3,2,7,15,220.0,39.5,1.95,7.25,66.5,187.71,147.49
2018,3,2,7,30,285.0,53.0,2.1,7.7,98.0,244.35,202.65
2018,3,2,7,45,328.5,67.5,2.2,8.1,136.5,294.63,248.39
2018,3,2,8,0,372.0,82.0,2.3,8.5,175.0,347.03,294.23
2018,3,2,8,15,375.0,98.0,2.45,8.8,209.0,376.86,319.72
2018,3,2,8,30,378.0,114.0,2.6,9.1,243.0,405.42,343.18
2018,3,2,8,45,365.5,133.5,2.75,9.4,272.5,425.99,359.06
2018,3,2,9,0,353.0,153.0,2.9,9.7,302.0,432.45,363.33
2018,3,2,9,15,312.0,178.5,3.1,9.85,320.5,435.26,363.85
2018,3,2,9,30,271.0,204.0,3.3,10.0,339.0,435.01,361.77
2018,3,2,9,45,447.0,180.0,3.5,10.2,422.5,550.66,456.47
2018,3,2,10,0,623.0,156.0,3.7,10.4,506.0,662.23,544.87
2018,3,2,10,15,493.0,190.0,3.8,10.5,476.5,594.3,488.24
2018,3,2,10,30,363.0,224.0,3.9,10.6,447.0,517.8,425.37
2018,3,2,10,45,214.5,254.5,4.0,10.65,387.5,424.06,347.6
2018,3,2,11,0,66.0,285.0,4.1,10.7,328.0,331.73,269.66
2018,3,2,11,15,52.5,278.0,4.15,10.7,313.0,311.16,252.77
2018,3,2,11,30,39.0,271.0,4.2,10.7,298.0,291.2,236.18
2018,3,2,11,45,25.5,250.5,4.3,10.75,268.0,258.71,209.49
2018,3,2,12,0,12.0,230.0,4.4,10.8,238.0,223.92,180.86
2018,3,2,12,15,7.0,180.5,4.45,10.75,185.0,173.21,139.33
2018,3,2,12,30,2.0,131.0,4.5,10.7,132.0,123.43,98.16
2018,3,2,12,45,1.5,126.5,4.55,10.65,127.5,118.77,94.37
2018,3,2,13,0,1.0,122.0,4.6,10.6,123.0,114.18,90.6
2018,3,2,13,15,0.5,116.0,4.55,10.55,116.5,108.25,85.72
2018,3,2,13,30,0.0,110.0,4.5,10.5,110.0,102.39,80.92
2018,3,2,13,45,13.0,123.5,4.5,10.4,132.0,120.48,96.19
2018,3,2,14,0,26.0,137.0,4.5,10.3,154.0,135.88,109.02
2018,3,2,14,15,114.5,194.0,4.4,10.2,262.0,212.05,170.83
2018,3,2,14,30,203.0,251.0,4.3,10.1,370.0,277.16,221.33
2018,3,2,14,45,144.0,221.5,4.25,9.95,303.5,224.95,179.16
2018,3,2,15,0,85.0,192.0,4.2,9.8,237.0,183.77,146.85
2018,3,2,15,15,42.5,142.5,4.2,9.8,165.0,131.7,105.05
2018,3,2,15,30,0.0,93.0,4.2,9.8,93.0,85.92,68.38
2018,3,2,15,45,1.0,77.0,3.9,9.55,77.5,71.73,56.44
2018,3,2,16,0,2.0,61.0,3.6,9.3,62.0,56.73,45.96
2018,3,2,16,15,38.0,68.5,3.5,9.1,79.5,61.82,50.69
2018,3,2,16,30,74.0,76.0,3.4,8.9,97.0,63.56,52.31
2018,3,2,16,45,78.5,62.0,3.3,8.7,80.5,52.67,42.33
2018,3,2,17,0,83.0,48.0,3.2,8.5,64.0,41.47,31.92
2018,3,2,17,15,57.5,35.5,3.2,8.4,45.0,31.1,22.11
2018,3,2,17,30,32.0,23.0,3.2,8.3,26.0,20.5,11.61
2018,3,2,17,45,19.0,14.0,3.2,8.15,15.5,12.6,0.0
2018,3,2,18,0,6.0,5.0,3.2,8.0,5.0,4.77,0.0
2018,3,2,18,15,3.0,2.5,3.15,7.85,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,3,6,45,48.5,14.5,1.6,6.75,17.5,34.79,0.0
2018,3,3,7,0,97.0,29.0,1.6,7.1,35.0,96.98,32.36
2018,3,3,7,15,210.0,45.0,1.7,7.35,74.0,191.03,151.54
2018,3,3,7,30,323.0,61.0,1.8,7.6,113.0,277.05,230.03
2018,3,3,7,45,410.5,70.0,1.9,7.85,160.0,347.03,292.23
2018,3,3,8,0,498.0,79.0,2.0,8.1,207.0,424.72,358.78
2018,3,3,8,15,557.0,85.5,2.05,8.2,256.0,484.49,408.68
2018,3,3,8,30,616.0,92.0,2.1,8.3,305.0,545.27,457.82
2018,3,3,8,45,659.0,95.5,2.15,8.4,352.5,592.1,494.56
2018,3,3,9,0,702.0,99.0,2.2,8.5,400.0,638.31,529.96
2018,3,3,9,15,632.0,114.0,2.25,8.65,405.5,614.11,508.98
2018,3,3,9,30,562.0,129.0,2.3,8.8,411.0,585.06,484.53
2018,3,3,9,45,377.0,154.0,2.35,8.9,349.5,470.74,391.13
2018,3,3,10,0,192.0,179.0,2.4,9.0,288.0,345.26,286.67
2018,3,3,10,15,241.0,220.0,2.45,9.05,364.5,425.39,351.26
2018,3,3,10,30,290.0,261.0,2.5,9.1,441.0,503.37,411.71
2018,3,3,10,45,281.5,271.0,2.5,9.15,451.5,502.22,409.21
2018,3,3,11,0,273.0,281.0,2.5,9.2,462.0,499.9,406.34
2018,3,3,11,15,179.5,233.5,2.55,9.2,353.5,367.56,300.88
2018,3,3,11,30,86.0,186.0,2.6,9.2,245.0,247.18,202.39
2018,3,3,11,45,44.5,135.0,2.65,9.2,165.5,160.25,130.32
2018,3,3,12,0,3.0,84.0,2.7,9.2,86.0,80.4,62.63
2018,3,3,12,15,55.0,197.5,2.75,9.2,236.5,223.23,182.26
2018,3,3,12,30,107.0,311.0,2.8,9.2,387.0,362.32,294.05
2018,3,3,12,45,184.0,316.5,2.85,9.2,446.0,406.69,329.41
2018,3,3,13,0,261.0,322.0,2.9,9.2,505.0,446.09,360.41
2018,3,3,13,15,292.0,308.5,2.95,9.1,509.0,436.24,352.26
2018,3,3,13,30,323.0,295.0,3.0,9.0,513.0,423.72,341.8
2018,3,3,13,45,231.0,251.0,3.0,8.95,404.5,326.69,264.07
2018,3,3,14,0,139.0,207.0,3.0,8.9,296.0,241.07,194.92
2018,3,3,14,15,76.0,154.5,3.05,8.85,203.0,165.2,132.93
2018,3,3,14,30,13.0,102.0,3.1,8.8,110.0,97.47,77.35
2018,3,3,14,45,30.5,145.5,3.1,8.75,162.0,138.23,111.35
2018,3,3,15,0,48.0,189.0,3.1,8.7,214.0,173.82,140.49
2018,3,3,15,15,142.5,171.0,3.1,8.7,238.0,165.6,129.46
2018,3,3,15,30,237.0,153.0,3.1,8.7,262.0,146.03,109.15
2018,3,3,15,45,426.5,123.5,2.9,8.5,295.5,113.04,77.61
2018,3,3,16,0,616.0,94.0,2.7,8.3,329.0,65.02,53.62
2018,3,3,16,15,572.0,85.5,2.55,8.05,280.5,58.79,48.14
2018,3,3,16,30,528.0,77.0,2.4,7.8,232.0,54.65,44.44
2018,3,3,16,45,538.0,64.0,2.25,7.55,196.5,46.53,36.97
2018,3,3,17,0,548.0,51.0,2.1,7.3,161.0,37.94,28.93
2018,3,3,17,15,440.0,43.0,2.1,7.05,115.5,33.2,24.19
2018,3,3,17,30,332.0,35.0,2.1,6.8,70.0,28.39,18.61
2018,3,3,17,45,200.0,22.0,2.1,6.55,40.0,18.32,0.0
2018,3,3,18,0,68.0,9.0,2.1,6.3,10.0,8.58,0.0
2018,3,3,18,15,34.0,4.5,2.05,6.15,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,4,6,15,10.5,1.5,0.5,4.5,1.0,0.0,0.0
2018,3,4,6,30,21.0,3.0,0.5,4.7,2.0,0.0,0.0
2018,3,4,6,45,168.5,14.5,0.45,4.95,25.0,87.4,0.0
2018,3,4,7,0,316.0,26.0,0.4,5.2,48.0,203.19,99.17
2018,3,4,7,15,438.5,34.0,0.4,5.65,91.5,295.47,235.59
2018,3,4,7,30,561.0,42.0,0.4,6.1,135.0,387.75,317.93
2018,3,4,7,45,632.0,46.5,0.4,6.55,185.0,448.61,370.55
