Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,0,703.0,51.0,0.4,7.0,235.0,517.54,426.68
2018,3,4,8,15,747.5,55.0,0.4,7.55,286.0,570.72,467.72
2018,3,4,8,30,792.0,59.0,0.4,8.1,337.0,623.98,506.69
2018,3,4,8,45,822.5,61.5,0.45,8.65,385.5,665.2,535.08
2018,3,4,9,0,853.0,64.0,0.5,9.2,434.0,699.44,557.77
2018,3,4,9,15,872.5,67.0,0.5,9.6,478.5,730.03,576.97
2018,3,4,9,30,892.0,70.0,0.5,10.0,523.0,758.23,594.15
2018,3,4,9,45,905.5,73.0,0.5,10.4,562.5,779.19,606.09
2018,3,4,10,0,919.0,76.0,0.5,10.8,602.0,797.15,615.97
2018,3,4,10,15,931.0,77.0,0.45,11.15,635.0,808.49,620.54
2018,3,4,10,30,943.0,78.0,0.4,11.5,668.0,816.56,623.03
2018,3,4,10,45,951.5,79.0,0.4,11.8,694.0,818.55,622.61
2018,3,4,11,0,960.0,80.0,0.4,12.1,720.0,817.07,620.08
2018,3,4,11,15,965.0,80.5,0.35,12.35,738.0,808.93,612.46
2018,3,4,11,30,970.0,81.0,0.3,12.6,756.0,797.34,602.81
2018,3,4,11,45,972.5,81.5,0.3,12.85,766.0,780.54,590.71
2018,3,4,12,0,975.0,82.0,0.3,13.1,776.0,760.43,576.55
2018,3,4,12,15,972.0,83.5,0.3,13.2,776.5,734.42,558.27
2018,3,4,12,30,969.0,85.0,0.3,13.3,777.0,705.52,536.91
2018,3,4,12,45,962.0,87.5,0.3,13.4,769.5,672.4,512.19
2018,3,4,13,0,955.0,90.0,0.3,13.5,762.0,636.92,485.34
2018,3,4,13,15,951.5,88.5,0.35,13.5,747.0,597.45,455.87
2018,3,4,13,30,948.0,87.0,0.4,13.5,732.0,555.86,423.93
2018,3,4,13,45,941.5,86.0,0.45,13.55,709.5,511.41,388.72
2018,3,4,14,0,935.0,85.0,0.5,13.6,687.0,465.45,351.15
2018,3,4,14,15,925.0,84.0,0.5,13.5,657.0,416.88,310.23
2018,3,4,14,30,915.0,83.0,0.5,13.4,627.0,367.53,267.58
2018,3,4,14,45,901.5,81.0,0.55,13.3,590.5,315.83,222.53
2018,3,4,15,0,888.0,79.0,0.6,13.2,554.0,264.17,177.15
2018,3,4,15,15,868.5,77.0,0.6,13.2,511.5,206.01,127.62
2018,3,4,15,30,849.0,75.0,0.6,13.2,469.0,154.48,86.78
2018,3,4,15,45,822.5,72.0,0.75,12.8,422.0,103.15,53.79
2018,3,4,16,0,796.0,69.0,0.9,12.4,375.0,54.27,43.15
2018,3,4,16,15,756.5,64.5,0.95,11.8,324.5,47.07,36.94
2018,3,4,16,30,717.0,60.0,1.0,11.2,274.0,45.21,35.38
2018,3,4,16,45,657.0,55.5,1.05,10.6,223.5,43.32,33.67
2018,3,4,17,0,597.0,51.0,1.1,10.0,173.0,37.85,28.58
2018,3,4,17,15,498.5,43.0,1.25,9.55,125.5,33.09,23.9
2018,3,4,17,30,400.0,35.0,1.4,9.1,78.0,28.24,18.5
2018,3,4,17,45,243.0,23.0,1.5,8.6,45.0,19.17,0.0
2018,3,4,18,0,86.0,11.0,1.6,8.1,12.0,10.48,0.0
2018,3,4,18,15,43.0,5.5,1.65,7.9,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,2.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,3,5,6,15,10.0,1.5,2.45,2.95,1.0,0.0,0.0
2018,3,5,6,30,20.0,3.0,2.6,3.5,2.0,0.0,0.0
2018,3,5,6,45,165.5,16.0,2.7,4.1,27.0,88.23,0.0
2018,3,5,7,0,311.0,29.0,2.8,4.7,52.0,206.52,120.75
2018,3,5,7,15,433.0,37.5,2.9,5.2,96.5,298.48,243.97
2018,3,5,7,30,555.0,46.0,3.0,5.7,141.0,391.87,329.86
2018,3,5,7,45,626.5,51.5,3.1,6.2,192.0,458.9,390.12
2018,3,5,8,0,698.0,57.0,3.2,6.7,243.0,524.78,447.04
2018,3,5,8,15,743.5,61.0,3.25,7.25,294.5,578.87,491.69
2018,3,5,8,30,789.0,65.0,3.3,7.8,346.0,632.97,534.3
2018,3,5,8,45,820.0,68.5,3.35,8.4,395.5,675.85,565.64
2018,3,5,9,0,851.0,72.0,3.4,9.0,445.0,717.28,595.05
2018,3,5,9,15,872.5,74.0,3.35,9.55,489.5,748.03,615.32
2018,3,5,9,30,894.0,76.0,3.3,10.1,534.0,770.86,629.29
2018,3,5,9,45,909.0,77.0,3.25,10.65,572.5,790.55,640.8
2018,3,5,10,0,924.0,78.0,3.2,11.2,611.0,807.31,650.08
2018,3,5,10,15,935.5,79.0,3.1,11.65,644.0,818.25,655.02
2018,3,5,10,30,947.0,80.0,3.0,12.1,677.0,825.9,657.66
2018,3,5,10,45,956.0,80.5,2.95,12.6,703.0,827.66,656.33
2018,3,5,11,0,965.0,81.0,2.9,13.1,729.0,825.94,652.69
2018,3,5,11,15,970.0,82.0,2.75,13.4,747.5,818.22,644.74
2018,3,5,11,30,975.0,83.0,2.6,13.7,766.0,807.02,634.48
2018,3,5,11,45,978.5,82.5,2.45,14.0,776.0,789.73,620.03
2018,3,5,12,0,982.0,82.0,2.3,14.3,786.0,769.1,603.38
2018,3,5,12,15,983.0,81.5,2.25,14.45,787.5,743.52,584.15
2018,3,5,12,30,984.0,81.0,2.2,14.6,789.0,714.88,561.34
2018,3,5,12,45,983.0,80.5,2.1,14.75,782.5,682.06,534.85
2018,3,5,13,0,982.0,80.0,2.0,14.9,776.0,646.53,505.96
2018,3,5,13,15,978.0,79.5,1.95,15.0,761.0,606.81,473.81
2018,3,5,13,30,974.0,79.0,1.9,15.1,746.0,564.93,439.31
2018,3,5,13,45,968.0,78.0,1.9,15.15,723.0,519.68,401.7
2018,3,5,14,0,962.0,77.0,1.9,15.2,700.0,472.82,361.8
2018,3,5,14,15,953.0,76.0,1.85,15.15,670.0,423.43,318.86
2018,3,5,14,30,944.0,75.0,1.8,15.1,640.0,373.13,274.19
2018,3,5,14,45,931.5,73.0,1.8,15.05,603.0,320.33,226.97
2018,3,5,15,0,919.0,71.0,1.8,15.0,566.0,267.44,179.53
2018,3,5,15,15,901.0,69.0,1.8,15.0,523.0,213.72,132.77
2018,3,5,15,30,883.0,67.0,1.8,15.0,480.0,160.91,90.29
2018,3,5,15,45,857.5,65.0,1.6,14.55,433.0,108.73,56.19
2018,3,5,16,0,832.0,63.0,1.4,14.1,386.0,52.39,32.72
2018,3,5,16,15,795.5,59.5,1.3,13.35,335.5,42.93,32.98
2018,3,5,16,30,759.0,56.0,1.2,12.6,285.0,41.72,32.04
2018,3,5,16,45,680.5,53.0,1.15,11.85,230.5,40.93,31.35
2018,3,5,17,0,602.0,50.0,1.1,11.1,176.0,36.82,27.54
2018,3,5,17,15,510.0,41.5,1.15,10.65,128.0,31.57,22.48
2018,3,5,17,30,418.0,33.0,1.2,10.2,80.0,26.14,16.77
2018,3,5,17,45,266.0,22.0,1.25,9.75,46.5,17.98,1.31
2018,3,5,18,0,114.0,11.0,1.3,9.3,13.0,10.48,0.0
2018,3,5,18,15,57.0,5.5,1.3,9.15,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,6,6,15,12.0,2.0,2.25,5.5,1.5,0.0,0.0
2018,3,6,6,30,24.0,4.0,2.3,6.1,3.0,0.0,0.0
2018,3,6,6,45,152.0,16.0,2.35,6.7,26.5,82.93,0.0
2018,3,6,7,0,280.0,28.0,2.4,7.3,50.0,195.01,125.18
2018,3,6,7,15,354.5,38.0,2.5,7.85,87.0,259.92,211.52
2018,3,6,7,30,429.0,48.0,2.6,8.4,124.0,325.95,272.79
2018,3,6,7,45,494.0,58.0,2.65,8.95,172.0,390.64,329.94
2018,3,6,8,0,559.0,68.0,2.7,9.5,220.0,458.25,387.19
2018,3,6,8,15,608.5,74.0,2.75,10.05,269.0,513.04,432.01
2018,3,6,8,30,658.0,80.0,2.8,10.6,318.0,568.55,475.79
2018,3,6,8,45,660.5,93.0,2.85,11.15,359.0,599.37,498.25
2018,3,6,9,0,663.0,106.0,2.9,11.7,400.0,627.7,518.19
2018,3,6,9,15,735.5,100.0,2.8,12.2,456.0,683.6,558.51
2018,3,6,9,30,808.0,94.0,2.7,12.7,512.0,736.19,594.6
2018,3,6,9,45,860.5,86.5,2.65,13.25,561.0,773.82,618.99
2018,3,6,10,0,913.0,79.0,2.6,13.8,610.0,803.95,637.63
2018,3,6,10,15,922.0,80.5,2.5,14.2,641.5,813.47,641.29
2018,3,6,10,30,931.0,82.0,2.4,14.6,673.0,819.71,642.85
2018,3,6,10,45,938.5,82.5,2.3,15.05,698.0,820.33,640.39
2018,3,6,11,0,946.0,83.0,2.2,15.5,723.0,817.56,635.71
2018,3,6,11,15,950.5,84.0,2.1,15.85,741.0,809.61,627.8
2018,3,6,11,30,955.0,85.0,2.0,16.2,759.0,798.25,617.69
2018,3,6,11,45,947.5,89.5,1.9,16.5,765.5,778.45,601.95
2018,3,6,12,0,940.0,94.0,1.8,16.8,772.0,755.67,584.32
2018,3,6,12,15,950.0,90.0,1.7,17.05,776.5,733.5,567.01
2018,3,6,12,30,960.0,86.0,1.6,17.3,781.0,707.98,546.37
2018,3,6,12,45,958.0,86.0,1.5,17.55,774.5,675.62,520.45
2018,3,6,13,0,956.0,86.0,1.4,17.8,768.0,640.67,492.35
2018,3,6,13,15,948.0,86.5,1.3,17.9,751.5,600.49,460.25
2018,3,6,13,30,940.0,87.0,1.2,18.0,735.0,558.49,426.22
2018,3,6,13,45,928.0,87.5,1.05,18.15,710.0,513.01,388.53
2018,3,6,14,0,916.0,88.0,0.9,18.3,685.0,466.47,349.3
2018,3,6,14,15,882.5,91.5,0.85,18.3,646.0,413.63,305.58
2018,3,6,14,30,849.0,95.0,0.8,18.3,607.0,357.73,258.86
2018,3,6,14,45,828.0,91.5,0.75,18.35,566.5,305.11,213.7
2018,3,6,15,0,807.0,88.0,0.7,18.4,526.0,253.51,169.2
2018,3,6,15,15,798.0,82.0,0.7,18.4,487.0,203.2,126.26
2018,3,6,15,30,789.0,76.0,0.7,18.4,448.0,153.18,86.27
2018,3,6,15,45,742.0,76.5,0.55,18.0,399.0,106.23,56.47
2018,3,6,16,0,695.0,77.0,0.4,17.6,350.0,58.93,37.16
2018,3,6,16,15,636.0,75.0,0.4,17.0,299.5,49.97,38.7
2018,3,6,16,30,577.0,73.0,0.4,16.4,249.0,50.75,39.53
2018,3,6,16,45,488.5,68.0,0.4,15.75,198.5,49.18,38.17
2018,3,6,17,0,400.0,63.0,0.4,15.1,148.0,46.9,36.02
2018,3,6,17,15,330.0,51.0,0.55,14.55,108.5,38.76,28.44
2018,3,6,17,30,260.0,39.0,0.7,14.0,69.0,30.29,20.12
2018,3,6,17,45,167.0,25.0,0.8,13.45,40.5,19.78,3.88
2018,3,6,18,0,74.0,11.0,0.9,12.9,12.0,10.48,0.0
2018,3,6,18,15,37.0,5.5,0.95,12.6,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,1.45,9.45,2.0,1.91,0.0
2018,3,7,7,0,0.0,4.0,1.4,9.5,4.0,3.7,0.0
2018,3,7,7,15,0.0,5.0,1.4,9.9,5.0,4.62,0.0
2018,3,7,7,30,0.0,6.0,1.4,10.3,6.0,5.55,0.0
2018,3,7,7,45,0.0,11.0,1.4,10.7,11.0,10.19,3.2
2018,3,7,8,0,0.0,16.0,1.4,11.1,16.0,14.83,7.26
2018,3,7,8,15,0.0,24.0,1.3,11.7,24.0,22.26,13.7
2018,3,7,8,30,0.0,32.0,1.2,12.3,32.0,29.7,20.06
2018,3,7,8,45,1.5,49.0,1.1,12.85,49.5,46.61,34.5
2018,3,7,9,0,3.0,66.0,1.0,13.4,67.0,63.6,48.77
2018,3,7,9,15,103.0,142.0,1.15,14.1,195.5,231.07,189.68
2018,3,7,9,30,203.0,218.0,1.3,14.8,324.0,392.98,317.67
2018,3,7,9,45,237.0,237.5,1.4,15.5,370.0,450.81,359.95
2018,3,7,10,0,271.0,257.0,1.5,16.2,416.0,496.45,393.03
2018,3,7,10,15,297.5,264.0,1.65,16.7,447.0,521.38,410.9
2018,3,7,10,30,324.0,271.0,1.8,17.2,478.0,545.2,427.94
2018,3,7,10,45,379.0,267.0,2.0,17.65,518.5,578.11,452.59
2018,3,7,11,0,434.0,263.0,2.2,18.1,559.0,617.62,481.51
2018,3,7,11,15,604.5,207.0,2.25,18.35,630.5,683.96,531.99
2018,3,7,11,30,775.0,151.0,2.3,18.6,702.0,741.16,574.6
2018,3,7,11,45,855.0,121.0,2.4,18.8,736.0,749.94,580.68
2018,3,7,12,0,935.0,91.0,2.5,19.0,770.0,752.76,582.56
2018,3,7,12,15,944.0,88.0,2.55,19.1,774.5,731.04,566.9
2018,3,7,12,30,953.0,85.0,2.6,19.2,779.0,706.02,547.75
2018,3,7,12,45,951.5,84.0,2.6,19.3,772.0,673.17,522.23
2018,3,7,13,0,950.0,83.0,2.6,19.4,765.0,637.76,494.39
2018,3,7,13,15,946.5,82.0,2.6,19.4,750.0,598.83,463.53
2018,3,7,13,30,943.0,81.0,2.6,19.4,735.0,557.79,430.34
2018,3,7,13,45,937.5,79.5,2.65,19.4,712.5,513.43,393.92
2018,3,7,14,0,932.0,78.0,2.7,19.4,690.0,467.5,355.25
2018,3,7,14,15,922.5,76.5,2.7,19.25,659.5,418.68,313.42
2018,3,7,14,30,913.0,75.0,2.7,19.1,629.0,369.08,269.92
2018,3,7,14,45,899.5,73.0,2.7,18.9,592.0,317.36,224.12
2018,3,7,15,0,886.0,71.0,2.7,18.7,555.0,265.7,178.16
2018,3,7,15,15,868.0,69.0,2.7,18.7,513.5,213.51,132.82
2018,3,7,15,30,850.0,67.0,2.7,18.7,472.0,162.28,91.39
2018,3,7,15,45,797.5,70.0,2.45,17.9,420.0,107.29,54.98
2018,3,7,16,0,745.0,73.0,2.2,17.1,368.0,63.77,39.21
2018,3,7,16,15,555.5,88.0,2.05,16.4,292.0,59.72,47.35
2018,3,7,16,30,366.0,103.0,1.9,15.7,216.0,73.4,59.6
2018,3,7,16,45,293.5,90.0,1.75,15.0,170.5,65.51,52.7
2018,3,7,17,0,221.0,77.0,1.6,14.3,125.0,60.32,47.96
2018,3,7,17,15,168.0,59.5,1.65,13.9,90.5,47.4,36.08
2018,3,7,17,30,115.0,42.0,1.7,13.5,56.0,34.05,23.47
2018,3,7,17,45,71.0,25.5,1.7,13.1,33.0,21.07,6.15
2018,3,7,18,0,27.0,9.0,1.7,12.7,10.0,8.58,0.0
2018,3,7,18,15,13.5,4.5,1.7,12.6,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,0.9,11.5,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,0.9,11.8,3.0,0.0,0.0
2018,3,8,6,45,4.0,7.5,0.9,12.1,7.5,8.96,0.0
2018,3,8,7,0,0.0,12.0,0.9,12.4,12.0,11.12,2.62
2018,3,8,7,15,42.5,25.0,0.9,12.65,33.0,52.37,38.65
2018,3,8,7,30,85.0,38.0,0.9,12.9,54.0,101.29,81.48
2018,3,8,7,45,141.0,59.0,0.9,13.1,94.5,163.95,135.7
2018,3,8,8,0,197.0,80.0,0.9,13.3,135.0,228.76,190.58
2018,3,8,8,15,120.0,82.5,0.95,13.55,118.0,172.99,143.28
2018,3,8,8,30,43.0,85.0,1.0,13.8,101.0,115.07,93.23
2018,3,8,8,45,22.5,87.5,1.0,14.1,96.0,103.02,82.41
2018,3,8,9,0,2.0,90.0,1.0,14.4,91.0,85.81,67.06
2018,3,8,9,15,43.0,145.0,1.0,14.6,167.5,179.52,145.38
2018,3,8,9,30,84.0,200.0,1.0,14.8,244.0,270.69,218.55
2018,3,8,9,45,139.5,230.5,1.0,15.05,310.0,356.71,285.65
2018,3,8,10,0,195.0,261.0,1.0,15.3,376.0,431.47,342.16
2018,3,8,10,15,227.5,275.5,1.0,15.55,417.0,469.58,369.66
2018,3,8,10,30,260.0,290.0,1.0,15.8,458.0,516.57,403.35
2018,3,8,10,45,303.5,294.0,1.0,16.05,497.0,549.12,426.45
2018,3,8,11,0,347.0,298.0,1.0,16.3,536.0,579.98,448.12
2018,3,8,11,15,360.5,302.5,1.05,16.6,555.0,586.34,451.78
2018,3,8,11,30,374.0,307.0,1.1,16.9,574.0,590.95,454.42
2018,3,8,11,45,384.0,299.0,1.15,17.2,576.5,578.85,445.28
2018,3,8,12,0,394.0,291.0,1.2,17.5,579.0,565.32,435.2
2018,3,8,12,15,623.5,206.0,1.25,17.65,662.5,632.9,487.38
2018,3,8,12,30,853.0,121.0,1.3,17.8,746.0,679.91,522.65
2018,3,8,12,45,889.0,108.5,1.35,17.95,755.0,661.0,507.75
2018,3,8,13,0,925.0,96.0,1.4,18.1,764.0,638.67,490.48
2018,3,8,13,15,913.5,98.0,1.45,18.0,746.5,598.73,459.97
2018,3,8,13,30,902.0,100.0,1.5,17.9,729.0,557.28,427.64
2018,3,8,13,45,839.0,117.5,1.5,17.8,688.5,501.61,383.7
2018,3,8,14,0,776.0,135.0,1.5,17.7,648.0,451.13,343.01
2018,3,8,14,15,665.5,159.5,1.5,17.55,585.5,388.2,293.09
2018,3,8,14,30,555.0,184.0,1.5,17.4,523.0,337.01,252.32
2018,3,8,14,45,674.0,142.0,1.5,17.25,530.0,304.94,220.97
2018,3,8,15,0,793.0,100.0,1.5,17.1,537.0,265.45,181.66
2018,3,8,15,15,713.0,109.5,1.5,17.1,480.0,210.64,137.3
2018,3,8,15,30,633.0,119.0,1.5,17.1,423.0,167.69,105.35
2018,3,8,15,45,614.5,111.0,1.45,16.7,382.0,123.43,74.63
2018,3,8,16,0,596.0,103.0,1.4,16.3,341.0,81.05,54.26
2018,3,8,16,15,584.0,89.0,1.3,15.7,297.5,60.36,48.02
2018,3,8,16,30,572.0,75.0,1.2,15.1,254.0,51.92,40.74
2018,3,8,16,45,554.0,66.5,1.15,14.5,215.0,47.61,36.97
2018,3,8,17,0,536.0,58.0,1.1,13.9,176.0,43.06,32.81
2018,3,8,17,15,358.5,50.5,1.2,13.4,120.5,38.96,28.82
2018,3,8,17,30,181.0,43.0,1.3,12.9,65.0,33.27,23.0
2018,3,8,17,45,136.0,28.0,1.35,12.4,40.0,22.11,8.14
2018,3,8,18,0,91.0,13.0,1.4,11.9,15.0,12.39,0.0
2018,3,8,18,15,45.5,6.5,1.45,11.7,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,6,15,23.0,3.0,1.5,9.3,3.0,0.0,0.0
2018,3,9,6,30,46.0,6.0,1.6,9.7,6.0,5.72,0.0
2018,3,9,6,45,158.0,18.0,1.65,10.1,30.5,108.76,0.0
2018,3,9,7,0,270.0,30.0,1.7,10.5,55.0,200.52,147.75
2018,3,9,7,15,256.0,43.5,1.8,10.9,79.0,215.89,175.36
2018,3,9,7,30,242.0,57.0,1.9,11.3,103.0,231.65,192.31
2018,3,9,7,45,232.5,69.5,2.0,11.65,124.5,247.33,207.31
2018,3,9,8,0,223.0,82.0,2.1,12.0,146.0,248.74,209.43
2018,3,9,8,15,197.5,116.0,2.05,12.5,180.5,278.35,232.89
2018,3,9,8,30,172.0,150.0,2.0,13.0,215.0,293.17,243.46
2018,3,9,8,45,113.0,158.5,2.0,13.5,203.5,260.45,214.58
2018,3,9,9,0,54.0,167.0,2.0,14.0,192.0,214.42,174.76
2018,3,9,9,15,94.5,197.5,1.9,14.5,246.0,278.12,226.51
2018,3,9,9,30,135.0,228.0,1.8,15.0,300.0,353.28,285.32
2018,3,9,9,45,258.5,231.5,1.75,15.55,381.5,462.57,370.82
2018,3,9,10,0,382.0,235.0,1.7,16.1,463.0,561.54,445.15
2018,3,9,10,15,473.0,220.0,1.7,16.4,517.5,625.52,491.75
2018,3,9,10,30,564.0,205.0,1.7,16.7,572.0,677.31,528.99
2018,3,9,10,45,554.5,218.0,1.7,17.0,590.0,677.26,526.52
2018,3,9,11,0,545.0,231.0,1.7,17.3,608.0,674.87,522.92
2018,3,9,11,15,545.5,238.0,1.75,17.45,623.0,671.85,519.88
2018,3,9,11,30,546.0,245.0,1.8,17.6,638.0,666.62,515.28
2018,3,9,11,45,495.0,269.0,1.8,17.75,629.0,638.07,492.59
2018,3,9,12,0,444.0,293.0,1.8,17.9,620.0,608.96,469.69
2018,3,9,12,15,387.0,310.5,1.8,17.95,595.5,566.29,437.22
2018,3,9,12,30,330.0,328.0,1.8,18.0,571.0,529.51,408.9
2018,3,9,12,45,269.0,338.0,1.8,18.0,535.0,485.12,374.97
2018,3,9,13,0,208.0,348.0,1.8,18.0,499.0,442.84,342.52
2018,3,9,13,15,192.5,342.0,1.8,17.95,479.5,416.84,322.82
2018,3,9,13,30,177.0,336.0,1.8,17.9,460.0,391.61,303.48
2018,3,9,13,45,156.5,325.0,1.8,17.85,432.0,360.74,279.8
2018,3,9,14,0,136.0,314.0,1.8,17.8,404.0,331.48,257.27
2018,3,9,14,15,148.0,299.5,1.8,17.7,393.5,313.67,243.21
2018,3,9,14,30,160.0,285.0,1.8,17.6,383.0,294.71,227.86
2018,3,9,14,45,173.0,261.0,1.75,17.5,361.5,267.7,205.81
2018,3,9,15,0,186.0,237.0,1.7,17.4,340.0,239.66,182.62
2018,3,9,15,15,322.5,199.5,1.7,17.4,362.0,217.53,158.92
2018,3,9,15,30,459.0,162.0,1.7,17.4,384.0,180.68,123.25
2018,3,9,15,45,445.5,148.0,1.7,16.85,346.0,140.89,94.85
2018,3,9,16,0,432.0,134.0,1.7,16.3,308.0,102.58,73.68
2018,3,9,16,15,376.5,122.5,1.6,15.75,260.5,85.09,69.72
2018,3,9,16,30,321.0,111.0,1.5,15.2,213.0,78.87,64.5
2018,3,9,16,45,285.5,95.0,1.4,14.65,174.0,73.16,59.54
2018,3,9,17,0,250.0,79.0,1.3,14.1,135.0,61.82,49.37
2018,3,9,17,15,205.5,62.0,1.3,13.75,100.0,49.32,37.89
2018,3,9,17,30,161.0,45.0,1.3,13.4,65.0,36.4,25.73
2018,3,9,17,45,103.5,29.0,1.3,13.05,39.5,23.83,10.33
2018,3,9,18,0,46.0,13.0,1.3,12.7,14.0,12.39,0.0
2018,3,9,18,15,23.0,6.5,1.3,12.55,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.6,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.5,0.45,10.75,3.5,3.24,0.0
2018,3,10,7,0,0.0,6.0,0.3,10.9,6.0,5.55,0.0
2018,3,10,7,15,0.0,7.5,0.35,11.15,7.5,6.94,0.25
2018,3,10,7,30,0.0,9.0,0.4,11.4,9.0,8.33,1.55
2018,3,10,7,45,0.0,11.5,0.5,11.6,11.5,10.65,3.62
2018,3,10,8,0,0.0,14.0,0.6,11.8,14.0,12.97,5.65
2018,3,10,8,15,0.0,30.0,0.5,12.05,30.0,27.84,18.55
2018,3,10,8,30,0.0,46.0,0.4,12.3,46.0,42.74,31.31
2018,3,10,8,45,0.0,55.5,0.3,12.5,55.5,51.6,38.76
2018,3,10,9,0,0.0,65.0,0.2,12.7,65.0,60.47,46.12
2018,3,10,9,15,0.5,96.0,0.2,13.0,96.5,90.31,70.9
2018,3,10,9,30,1.0,127.0,0.2,13.3,128.0,121.17,95.94
2018,3,10,9,45,3.0,155.0,0.25,13.55,157.0,150.29,119.21
2018,3,10,10,0,5.0,183.0,0.3,13.8,186.0,179.34,142.07
2018,3,10,10,15,2.5,163.0,0.3,14.0,164.5,156.68,123.33
2018,3,10,10,30,0.0,143.0,0.3,14.2,143.0,134.74,105.44
2018,3,10,10,45,0.5,145.5,0.35,14.35,146.0,137.31,107.45
2018,3,10,11,0,1.0,148.0,0.4,14.5,149.0,139.89,109.37
2018,3,10,11,15,4.0,169.5,0.4,14.6,172.5,162.53,127.38
2018,3,10,11,30,7.0,191.0,0.4,14.7,196.0,184.93,144.91
2018,3,10,11,45,5.5,188.5,0.4,14.75,192.5,180.91,141.44
2018,3,10,12,0,4.0,186.0,0.4,14.8,189.0,176.98,138.22
2018,3,10,12,15,3.5,181.0,0.45,14.85,183.5,171.49,133.9
2018,3,10,12,30,3.0,176.0,0.5,14.9,178.0,166.06,129.66
2018,3,10,12,45,3.5,177.0,0.55,14.95,179.5,166.89,130.4
2018,3,10,13,0,4.0,178.0,0.6,15.0,181.0,167.64,131.08
2018,3,10,13,15,4.0,182.0,0.6,15.0,185.0,170.76,133.63
2018,3,10,13,30,4.0,186.0,0.6,15.0,189.0,173.78,136.12
2018,3,10,13,45,3.5,174.5,0.6,15.0,177.0,162.55,127.3
2018,3,10,14,0,3.0,163.0,0.6,15.0,165.0,151.43,118.63
2018,3,10,14,15,15.5,200.5,0.6,14.95,210.0,188.56,148.35
2018,3,10,14,30,28.0,238.0,0.6,14.9,255.0,217.76,171.17
2018,3,10,14,45,36.0,226.0,0.55,14.85,247.0,206.4,161.92
2018,3,10,15,0,44.0,214.0,0.5,14.8,239.0,194.26,152.12
2018,3,10,15,15,54.0,207.5,0.5,14.8,235.5,185.69,145.04
2018,3,10,15,30,64.0,201.0,0.5,14.8,232.0,175.61,136.81
2018,3,10,15,45,77.5,183.5,0.35,14.6,217.5,156.79,121.79
2018,3,10,16,0,91.0,166.0,0.2,14.4,203.0,136.56,107.0
2018,3,10,16,15,112.5,145.5,0.3,14.1,185.5,112.22,93.46
2018,3,10,16,30,134.0,125.0,0.4,13.8,168.0,98.08,81.53
2018,3,10,16,45,113.0,98.5,0.5,13.5,130.5,79.34,65.19
2018,3,10,17,0,92.0,72.0,0.6,13.2,93.0,59.8,47.78
2018,3,10,17,15,72.0,55.5,0.65,12.9,69.5,46.8,35.88
2018,3,10,17,30,52.0,39.0,0.7,12.6,46.0,33.47,23.42
2018,3,10,17,45,55.5,25.0,0.75,12.3,29.5,21.78,9.85
2018,3,10,18,0,59.0,11.0,0.8,12.0,13.0,10.48,0.0
2018,3,10,18,15,29.5,5.5,0.75,11.9,6.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,6,15,36.0,4.5,1.3,8.05,5.0,0.0,0.0
2018,3,11,6,30,72.0,9.0,1.3,8.6,10.0,39.37,0.0
2018,3,11,6,45,210.0,20.5,1.25,9.2,39.0,140.49,0.0
2018,3,11,7,0,348.0,32.0,1.2,9.8,68.0,244.94,188.69
2018,3,11,7,15,437.0,40.0,1.15,10.3,111.0,315.84,257.76
2018,3,11,7,30,526.0,48.0,1.1,10.8,154.0,392.67,324.3
2018,3,11,7,45,308.5,47.0,1.05,11.35,113.5,272.08,227.71
2018,3,11,8,0,91.0,46.0,1.0,11.9,73.0,117.4,96.93
2018,3,11,8,15,45.5,73.5,0.95,12.5,87.0,104.33,84.94
2018,3,11,8,30,0.0,101.0,0.9,13.1,101.0,96.83,76.89
2018,3,11,8,45,0.0,114.0,0.85,13.7,114.0,109.34,86.96
2018,3,11,9,0,0.0,127.0,0.8,14.3,127.0,121.81,96.77
2018,3,11,9,15,5.0,156.0,0.85,14.85,158.5,154.7,123.33
2018,3,11,9,30,10.0,185.0,0.9,15.4,190.0,187.58,149.3
2018,3,11,9,45,19.0,210.0,0.95,15.95,221.0,219.3,174.04
2018,3,11,10,0,28.0,235.0,1.0,16.5,252.0,260.93,206.1
2018,3,11,10,15,96.5,264.0,1.05,16.9,327.0,344.37,271.63
2018,3,11,10,30,165.0,293.0,1.1,17.3,402.0,436.83,341.48
2018,3,11,10,45,369.5,259.0,1.2,17.75,514.5,568.04,441.39
2018,3,11,11,0,574.0,225.0,1.3,18.2,627.0,695.83,534.27
2018,3,11,11,15,688.5,186.5,1.35,18.5,680.5,738.15,563.84
2018,3,11,11,30,803.0,148.0,1.4,18.8,734.0,769.64,586.02
2018,3,11,11,45,853.5,129.5,1.5,19.05,759.0,770.51,586.4
2018,3,11,12,0,904.0,111.0,1.6,19.3,784.0,764.38,582.35
2018,3,11,12,15,814.5,149.0,1.6,19.45,756.0,716.58,546.77
2018,3,11,12,30,725.0,187.0,1.6,19.6,728.0,667.22,509.44
2018,3,11,12,45,740.5,178.5,1.65,19.75,727.0,642.27,491.24
2018,3,11,13,0,756.0,170.0,1.7,19.9,726.0,614.45,470.28
2018,3,11,13,15,804.0,147.0,1.65,19.95,727.5,590.46,451.42
2018,3,11,13,30,852.0,124.0,1.6,20.0,729.0,560.13,427.16
2018,3,11,13,45,884.5,108.0,1.6,20.05,719.0,525.79,399.09
2018,3,11,14,0,917.0,92.0,1.6,20.1,709.0,485.56,365.55
2018,3,11,14,15,897.0,94.0,1.5,20.1,676.0,435.83,323.8
2018,3,11,14,30,877.0,96.0,1.4,20.1,643.0,386.22,281.36
2018,3,11,14,45,855.0,93.0,1.3,20.05,601.0,327.37,231.4
2018,3,11,15,0,833.0,90.0,1.2,20.0,559.0,274.07,185.38
2018,3,11,15,15,824.5,86.0,1.2,20.0,521.0,223.86,141.95
2018,3,11,15,30,816.0,82.0,1.2,20.0,483.0,173.83,100.88
2018,3,11,15,45,797.0,78.0,1.0,19.75,438.5,123.3,65.21
2018,3,11,16,0,778.0,74.0,0.8,19.5,394.0,74.47,41.4
2018,3,11,16,15,738.0,69.5,0.8,19.05,342.5,49.92,38.25
2018,3,11,16,30,698.0,65.0,0.8,18.6,291.0,48.23,36.93
2018,3,11,16,45,642.5,59.5,0.75,18.15,240.0,41.53,31.09
2018,3,11,17,0,587.0,54.0,0.7,17.7,189.0,39.16,28.93
2018,3,11,17,15,500.5,47.0,0.75,17.2,142.0,35.4,25.37
2018,3,11,17,30,414.0,40.0,0.8,16.7,95.0,31.62,21.48
2018,3,11,17,45,276.0,28.5,0.9,16.2,58.5,23.31,11.39
2018,3,11,18,0,138.0,17.0,1.0,15.7,22.0,16.2,0.0
2018,3,11,18,15,69.0,8.5,1.0,15.45,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,12,6,15,29.0,4.5,1.7,11.3,5.0,0.0,0.0
2018,3,12,6,30,58.0,9.0,1.7,11.7,10.0,33.62,0.0
2018,3,12,6,45,183.5,23.5,1.75,12.05,40.5,134.79,19.81
2018,3,12,7,0,309.0,38.0,1.8,12.4,71.0,232.02,179.84
2018,3,12,7,15,406.0,47.5,1.75,12.8,116.0,309.27,251.81
2018,3,12,7,30,503.0,57.0,1.7,13.2,161.0,392.42,323.27
2018,3,12,7,45,565.5,63.0,1.7,13.55,210.0,455.24,376.0
2018,3,12,8,0,628.0,69.0,1.7,13.9,259.0,520.34,428.3
2018,3,12,8,15,670.0,74.0,1.75,14.65,308.5,571.93,467.57
2018,3,12,8,30,712.0,79.0,1.8,15.4,358.0,623.66,505.07
2018,3,12,8,45,742.0,82.5,1.85,16.15,405.0,661.17,530.26
2018,3,12,9,0,772.0,86.0,1.9,16.9,452.0,701.0,556.6
2018,3,12,9,15,793.0,89.0,2.05,17.45,495.0,731.59,576.84
2018,3,12,9,30,814.0,92.0,2.2,18.0,538.0,759.93,595.32
2018,3,12,9,45,828.0,94.5,2.35,18.55,575.0,779.62,607.51
2018,3,12,10,0,842.0,97.0,2.5,19.1,612.0,796.48,617.73
2018,3,12,10,15,844.0,101.5,2.55,19.3,640.5,802.95,620.83
2018,3,12,10,30,846.0,106.0,2.6,19.5,669.0,806.23,621.88
2018,3,12,10,45,724.5,159.0,2.7,19.75,653.5,762.25,589.88
2018,3,12,11,0,603.0,212.0,2.8,20.0,638.0,711.01,550.14
2018,3,12,11,15,728.0,165.5,2.8,20.1,691.5,750.09,580.15
2018,3,12,11,30,853.0,119.0,2.8,20.2,745.0,781.31,601.59
2018,3,12,11,45,844.0,123.0,2.85,20.3,749.0,760.07,586.0
2018,3,12,12,0,835.0,127.0,2.9,20.4,753.0,736.25,569.03
2018,3,12,12,15,493.5,230.0,2.95,20.45,600.0,572.37,444.04
2018,3,12,12,30,152.0,333.0,3.0,20.5,447.0,416.18,321.66
2018,3,12,12,45,126.0,329.0,3.05,20.55,423.0,387.19,299.78
2018,3,12,13,0,100.0,325.0,3.1,20.6,399.0,358.98,277.91
2018,3,12,13,15,66.0,287.0,3.1,20.55,335.5,299.54,232.24
2018,3,12,13,30,32.0,249.0,3.1,20.5,272.0,243.39,188.75
2018,3,12,13,45,30.0,254.5,3.15,20.5,275.5,243.81,189.26
2018,3,12,14,0,28.0,260.0,3.2,20.5,279.0,243.97,189.47
2018,3,12,14,15,15.0,192.0,3.2,20.35,202.0,181.16,140.48
2018,3,12,14,30,2.0,124.0,3.2,20.2,125.0,115.37,88.46
2018,3,12,14,45,1.0,108.0,3.2,20.1,108.5,100.45,76.7
2018,3,12,15,0,0.0,92.0,3.2,20.0,92.0,85.68,64.93
2018,3,12,15,15,3.5,92.5,3.2,20.0,94.0,86.68,65.8
2018,3,12,15,30,7.0,93.0,3.2,20.0,96.0,87.21,66.26
2018,3,12,15,45,15.5,95.5,3.05,19.5,102.0,86.64,65.81
2018,3,12,16,0,24.0,98.0,2.9,19.0,108.0,87.04,66.56
2018,3,12,16,15,37.5,99.0,2.75,18.5,112.5,86.01,69.78
2018,3,12,16,30,51.0,100.0,2.6,18.0,117.0,85.78,69.82
2018,3,12,16,45,73.0,95.0,2.45,17.5,114.5,77.01,62.27
2018,3,12,17,0,95.0,90.0,2.3,17.0,112.0,72.42,58.14
2018,3,12,17,15,64.0,69.5,2.35,16.65,82.5,56.89,44.14
2018,3,12,17,30,33.0,49.0,2.4,16.3,53.0,42.36,30.73
2018,3,12,17,45,20.0,30.5,2.45,15.95,32.5,26.91,14.64
2018,3,12,18,0,7.0,12.0,2.5,15.6,12.0,11.44,0.0
2018,3,12,18,15,3.5,6.0,2.55,15.5,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.9,13.5,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.9,13.4,1.0,0.95,0.0
2018,3,13,6,45,0.0,3.0,2.9,13.3,3.0,2.77,0.0
2018,3,13,7,0,0.0,5.0,2.9,13.2,5.0,4.62,0.0
2018,3,13,7,15,0.0,6.5,2.85,13.15,6.5,6.01,0.0
2018,3,13,7,30,0.0,8.0,2.8,13.1,8.0,7.4,0.7
2018,3,13,7,45,0.0,10.0,2.8,13.05,10.0,9.26,2.34
2018,3,13,8,0,0.0,12.0,2.8,13.0,12.0,11.12,3.96
2018,3,13,8,15,0.0,16.0,2.8,13.0,16.0,14.83,7.16
2018,3,13,8,30,0.0,20.0,2.8,13.0,20.0,18.55,10.34
2018,3,13,8,45,0.0,23.0,2.85,13.0,23.0,21.35,12.7
2018,3,13,9,0,0.0,26.0,2.9,13.0,26.0,24.14,15.04
2018,3,13,9,15,0.0,41.0,2.95,13.2,41.0,38.11,26.85
2018,3,13,9,30,0.0,56.0,3.0,13.4,56.0,52.1,38.57
2018,3,13,9,45,0.0,66.5,3.1,13.55,66.5,61.92,46.67
2018,3,13,10,0,0.0,77.0,3.2,13.7,77.0,71.74,54.74
2018,3,13,10,15,0.0,72.0,3.25,13.95,72.0,67.08,50.68
2018,3,13,10,30,0.0,67.0,3.3,14.2,67.0,62.43,46.66
2018,3,13,10,45,7.0,116.5,3.4,14.4,121.5,114.69,89.99
2018,3,13,11,0,14.0,166.0,3.5,14.6,176.0,167.46,132.99
2018,3,13,11,15,72.0,236.0,3.55,14.75,289.0,285.59,229.05
2018,3,13,11,30,130.0,306.0,3.6,14.9,402.0,403.3,321.59
2018,3,13,11,45,144.5,318.5,3.65,15.05,426.5,420.39,334.12
2018,3,13,12,0,159.0,331.0,3.7,15.2,451.0,435.99,345.8
2018,3,13,12,15,148.0,337.0,3.7,15.3,449.0,425.98,337.28
2018,3,13,12,30,137.0,343.0,3.7,15.4,447.0,415.87,328.84
2018,3,13,12,45,159.0,348.5,3.75,15.45,468.0,426.4,337.03
2018,3,13,13,0,181.0,354.0,3.8,15.5,489.0,434.75,343.33
2018,3,13,13,15,126.5,338.0,3.75,15.5,431.5,378.61,299.04
2018,3,13,13,30,72.0,322.0,3.7,15.5,374.0,328.11,259.24
2018,3,13,13,45,137.5,317.5,3.65,15.5,412.5,347.64,274.75
2018,3,13,14,0,203.0,313.0,3.6,15.5,451.0,362.57,285.61
2018,3,13,14,15,202.5,300.5,3.55,15.45,433.5,338.53,265.92
2018,3,13,14,30,202.0,288.0,3.5,15.4,416.0,314.34,246.01
2018,3,13,14,45,237.0,264.5,3.45,15.35,406.0,292.38,226.78
2018,3,13,15,0,272.0,241.0,3.4,15.3,396.0,261.45,199.71
2018,3,13,15,15,266.5,224.5,3.4,15.3,367.0,229.35,172.89
2018,3,13,15,30,261.0,208.0,3.4,15.3,338.0,197.85,147.21
2018,3,13,15,45,237.0,189.5,3.15,14.9,299.0,163.9,121.99
2018,3,13,16,0,213.0,171.0,2.9,14.5,260.0,139.51,107.11
2018,3,13,16,15,168.5,146.5,2.6,14.1,211.5,113.31,94.91
2018,3,13,16,30,124.0,122.0,2.3,13.7,163.0,96.37,80.32
2018,3,13,16,45,63.5,89.0,2.0,13.3,110.0,76.65,62.98
2018,3,13,17,0,3.0,56.0,1.7,12.9,57.0,51.62,40.64
2018,3,13,17,15,1.5,43.0,1.6,12.4,43.5,39.91,29.95
2018,3,13,17,30,0.0,30.0,1.5,11.9,30.0,27.86,18.78
2018,3,13,17,45,6.5,19.5,1.4,11.4,20.0,18.27,8.74
2018,3,13,18,0,13.0,9.0,1.3,10.9,10.0,8.58,0.0
2018,3,13,18,15,6.5,4.5,1.25,10.8,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,6,15,53.5,6.5,1.7,8.75,7.5,0.0,0.0
2018,3,14,6,30,107.0,13.0,1.8,9.3,15.0,59.5,0.0
2018,3,14,6,45,184.0,24.5,1.9,9.8,41.0,140.66,67.31
2018,3,14,7,0,261.0,36.0,2.0,10.3,67.0,206.43,164.37
2018,3,14,7,15,144.5,50.0,2.1,10.55,68.5,153.88,126.1
2018,3,14,7,30,28.0,64.0,2.2,10.8,70.0,85.25,68.08
2018,3,14,7,45,33.0,84.0,2.3,11.0,93.0,111.02,90.69
2018,3,14,8,0,38.0,104.0,2.4,11.2,116.0,136.54,112.57
2018,3,14,8,15,159.0,129.5,2.45,11.25,192.0,260.13,218.93
2018,3,14,8,30,280.0,155.0,2.5,11.3,268.0,390.93,327.24
2018,3,14,8,45,217.5,177.0,2.55,11.4,271.0,373.54,310.34
2018,3,14,9,0,155.0,199.0,2.6,11.5,274.0,340.3,281.29
2018,3,14,9,15,90.5,193.5,2.65,11.55,238.5,270.93,223.02
2018,3,14,9,30,26.0,188.0,2.7,11.6,203.0,212.07,172.57
2018,3,14,9,45,38.0,213.0,2.75,11.6,236.0,247.08,201.18
2018,3,14,10,0,50.0,238.0,2.8,11.6,269.0,281.74,228.94
2018,3,14,10,15,62.0,255.5,2.8,11.65,296.0,307.82,249.52
2018,3,14,10,30,74.0,273.0,2.8,11.7,323.0,333.41,269.55
2018,3,14,10,45,38.5,187.5,2.8,11.8,213.5,214.36,172.96
2018,3,14,11,0,3.0,102.0,2.8,11.9,104.0,97.66,76.24
2018,3,14,11,15,9.0,114.0,2.75,11.95,120.5,113.67,89.74
2018,3,14,11,30,15.0,126.0,2.7,12.0,137.0,132.06,104.97
2018,3,14,11,45,26.5,178.0,2.7,12.05,198.0,189.95,152.36
2018,3,14,12,0,38.0,230.0,2.7,12.1,259.0,246.57,197.86
2018,3,14,12,15,174.5,244.0,2.7,12.2,376.5,360.31,290.93
2018,3,14,12,30,311.0,258.0,2.7,12.3,494.0,457.05,367.43
2018,3,14,12,45,597.0,185.5,2.65,12.35,634.0,564.05,452.2
2018,3,14,13,0,883.0,113.0,2.6,12.4,774.0,647.85,515.7
2018,3,14,13,15,912.0,99.0,2.6,12.45,770.0,617.32,490.21
2018,3,14,13,30,941.0,85.0,2.6,12.5,766.0,582.5,461.47
