Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,15,27.5,6.0,1.75,11.2,6.5,0.0,0.0
2018,4,24,5,30,55.0,12.0,1.8,11.6,13.0,34.81,0.0
2018,4,24,5,45,63.5,15.5,1.9,12.0,20.0,55.71,21.35
2018,4,24,6,0,72.0,19.0,2.0,12.4,27.0,66.78,49.6
2018,4,24,6,15,173.0,34.5,2.0,12.85,68.0,158.81,129.73
2018,4,24,6,30,274.0,50.0,2.0,13.3,109.0,247.12,206.22
2018,4,24,6,45,137.0,48.0,2.0,13.7,77.5,151.37,125.98
2018,4,24,7,0,0.0,46.0,2.0,14.1,46.0,42.73,30.98
2018,4,24,7,15,0.0,61.5,1.95,14.55,61.5,57.19,43.25
2018,4,24,7,30,0.0,77.0,1.9,15.0,77.0,71.72,55.31
2018,4,24,7,45,0.0,99.5,1.85,15.5,99.5,94.04,73.65
2018,4,24,8,0,0.0,122.0,1.8,16.0,122.0,116.4,91.69
2018,4,24,8,15,0.0,121.0,1.8,16.45,121.0,114.71,89.8
2018,4,24,8,30,0.0,120.0,1.8,16.9,120.0,113.28,88.19
2018,4,24,8,45,168.0,136.0,1.75,17.35,247.5,305.72,247.89
2018,4,24,9,0,336.0,152.0,1.7,17.8,375.0,491.88,392.44
2018,4,24,9,15,198.5,214.5,1.7,18.15,348.5,423.7,333.95
2018,4,24,9,30,61.0,277.0,1.7,18.5,322.0,338.41,263.52
2018,4,24,9,45,110.0,312.5,1.75,18.9,398.0,433.04,335.62
2018,4,24,10,0,159.0,348.0,1.8,19.3,474.0,514.17,394.88
2018,4,24,10,15,336.5,310.5,1.85,19.55,589.0,648.91,495.66
2018,4,24,10,30,514.0,273.0,1.9,19.8,704.0,781.87,590.66
2018,4,24,10,45,714.5,197.5,1.95,20.05,812.5,885.97,662.71
2018,4,24,11,0,915.0,122.0,2.0,20.3,921.0,970.93,717.19
2018,4,24,11,15,918.5,122.5,2.05,20.45,935.0,959.47,708.42
2018,4,24,11,30,922.0,123.0,2.1,20.6,949.0,944.86,698.72
2018,4,24,11,45,923.5,123.5,2.1,20.7,955.0,925.43,685.53
2018,4,24,12,0,925.0,124.0,2.1,20.8,961.0,903.05,670.51
2018,4,24,12,15,927.0,122.0,2.2,20.85,959.5,875.93,653.4
2018,4,24,12,30,929.0,120.0,2.3,20.9,958.0,846.11,634.36
2018,4,24,12,45,929.5,117.5,2.35,20.95,948.5,812.11,611.91
2018,4,24,13,0,930.0,115.0,2.4,21.0,939.0,775.74,587.66
2018,4,24,13,15,926.0,115.0,2.45,20.9,922.0,736.27,560.42
2018,4,24,13,30,922.0,115.0,2.5,20.8,905.0,694.99,530.34
2018,4,24,13,45,904.0,119.5,2.6,20.7,875.5,647.56,495.14
2018,4,24,14,0,886.0,124.0,2.7,20.6,846.0,599.78,458.73
2018,4,24,14,15,868.0,125.5,2.75,20.35,810.5,549.44,419.53
2018,4,24,14,30,850.0,127.0,2.8,20.1,775.0,495.32,376.45
2018,4,24,14,45,844.0,122.5,2.85,19.85,739.0,445.18,335.05
2018,4,24,15,0,838.0,118.0,2.9,19.6,703.0,394.76,292.17
2018,4,24,15,15,834.0,112.0,2.9,19.6,664.0,343.63,247.37
2018,4,24,15,30,830.0,106.0,2.9,19.6,625.0,292.4,201.97
2018,4,24,15,45,781.0,110.0,2.9,18.9,568.5,240.33,158.41
2018,4,24,16,0,732.0,114.0,2.9,18.2,512.0,187.24,116.12
2018,4,24,16,15,704.0,109.5,2.9,17.7,462.5,140.09,81.74
2018,4,24,16,30,676.0,105.0,2.9,17.2,413.0,96.12,57.56
2018,4,24,16,45,610.5,102.0,2.85,16.7,354.5,66.91,53.43
2018,4,24,17,0,545.0,99.0,2.8,16.2,296.0,68.05,54.71
2018,4,24,17,15,453.0,90.5,2.75,15.6,237.0,64.22,51.52
2018,4,24,17,30,361.0,82.0,2.7,15.0,178.0,59.53,47.42
2018,4,24,17,45,319.0,67.5,2.65,14.4,138.5,50.11,38.92
2018,4,24,18,0,277.0,53.0,2.6,13.8,99.0,40.21,29.77
2018,4,24,18,15,205.0,39.0,2.5,13.35,66.5,30.19,20.11
2018,4,24,18,30,133.0,25.0,2.4,12.9,34.0,19.72,4.66
2018,4,24,18,45,70.0,13.5,2.35,12.45,18.0,12.87,0.0
2018,4,24,19,0,7.0,2.0,2.3,12.0,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.25,11.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,5,15,31.0,6.0,2.1,8.25,7.0,0.0,0.0
2018,4,25,5,30,62.0,12.0,2.2,8.7,14.0,37.97,0.0
2018,4,25,5,45,178.0,28.0,2.35,9.15,46.5,141.97,75.23
2018,4,25,6,0,294.0,44.0,2.5,9.6,79.0,234.64,187.95
2018,4,25,6,15,316.5,55.0,2.45,10.05,109.5,271.11,225.0
2018,4,25,6,30,339.0,66.0,2.4,10.5,140.0,309.88,260.73
2018,4,25,6,45,177.0,88.0,2.35,11.0,127.5,231.58,194.89
2018,4,25,7,0,15.0,110.0,2.3,11.5,115.0,121.28,98.68
2018,4,25,7,15,9.0,122.0,2.25,12.05,125.0,127.95,103.98
2018,4,25,7,30,3.0,134.0,2.2,12.6,135.0,134.45,108.71
2018,4,25,7,45,70.0,155.0,2.1,13.15,190.0,218.32,179.83
2018,4,25,8,0,137.0,176.0,2.0,13.7,245.0,309.58,254.36
2018,4,25,8,15,116.5,215.5,2.0,14.25,278.5,339.34,275.2
2018,4,25,8,30,96.0,255.0,2.0,14.8,312.0,353.49,283.82
2018,4,25,8,45,305.5,235.5,1.95,15.4,435.5,543.53,433.66
2018,4,25,9,0,515.0,216.0,1.9,16.0,559.0,728.73,569.87
2018,4,25,9,15,692.5,165.0,1.9,16.5,656.0,846.19,650.54
2018,4,25,9,30,870.0,114.0,1.9,17.0,753.0,946.69,715.1
2018,4,25,9,45,879.5,116.0,1.9,17.5,788.0,961.43,721.09
2018,4,25,10,0,889.0,118.0,1.9,18.0,823.0,973.13,726.11
2018,4,25,10,15,895.0,119.0,1.95,18.35,850.0,977.35,727.36
2018,4,25,10,30,901.0,120.0,2.0,18.7,877.0,978.38,726.74
2018,4,25,10,45,905.0,121.0,2.05,19.05,897.5,974.33,722.93
2018,4,25,11,0,909.0,122.0,2.1,19.4,918.0,967.08,717.19
2018,4,25,11,15,910.5,123.0,2.15,19.6,930.5,954.38,708.41
2018,4,25,11,30,912.0,124.0,2.2,19.8,943.0,938.61,697.72
2018,4,25,11,45,911.5,125.0,2.25,20.0,948.0,918.1,683.97
2018,4,25,12,0,911.0,126.0,2.3,20.2,953.0,894.77,668.38
2018,4,25,12,15,911.0,125.0,2.4,20.25,950.5,867.3,650.79
2018,4,25,12,30,911.0,124.0,2.5,20.3,948.0,837.27,631.34
2018,4,25,12,45,909.5,122.5,2.55,20.35,937.5,803.22,608.6
2018,4,25,13,0,908.0,121.0,2.6,20.4,927.0,766.98,584.18
2018,4,25,13,15,903.5,120.5,2.65,20.35,909.5,727.51,556.43
2018,4,25,13,30,899.0,120.0,2.7,20.3,892.0,686.34,526.12
2018,4,25,13,45,892.5,119.0,2.8,20.2,867.0,642.02,493.07
2018,4,25,14,0,886.0,118.0,2.9,20.1,842.0,596.52,458.2
2018,4,25,14,15,876.0,116.5,2.95,19.9,809.5,547.85,419.94
2018,4,25,14,30,866.0,115.0,3.0,19.7,777.0,498.74,380.21
2018,4,25,14,45,853.5,113.0,3.05,19.5,738.5,447.95,338.07
2018,4,25,15,0,841.0,111.0,3.1,19.3,700.0,391.92,290.84
2018,4,25,15,15,826.0,108.5,3.1,19.3,657.5,340.21,245.7
2018,4,25,15,30,811.0,106.0,3.1,19.3,615.0,289.5,200.94
2018,4,25,15,45,789.5,103.0,3.2,18.6,567.5,238.27,156.95
2018,4,25,16,0,768.0,100.0,3.3,17.9,520.0,189.16,116.37
2018,4,25,16,15,738.5,97.0,3.35,17.4,469.5,135.99,76.82
2018,4,25,16,30,709.0,94.0,3.4,16.9,419.0,91.24,51.89
2018,4,25,16,45,670.5,89.5,3.4,16.4,367.0,57.42,45.16
2018,4,25,17,0,632.0,85.0,3.4,15.9,315.0,56.84,44.89
2018,4,25,17,15,578.5,78.5,3.35,15.3,263.5,54.57,43.04
2018,4,25,17,30,525.0,72.0,3.3,14.7,212.0,52.19,40.98
2018,4,25,17,45,447.5,63.0,3.25,14.05,164.0,47.43,36.62
2018,4,25,18,0,370.0,54.0,3.2,13.4,116.0,41.07,30.6
2018,4,25,18,15,264.0,41.0,3.1,12.95,77.5,31.81,21.62
2018,4,25,18,30,158.0,28.0,3.0,12.5,39.0,22.17,7.3
2018,4,25,18,45,82.0,15.0,2.9,12.05,20.5,14.3,0.0
2018,4,25,19,0,6.0,2.0,2.8,11.6,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,2.8,11.4,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,2.0,3.5,2.65,8.55,3.5,0.0,0.0
2018,4,26,5,30,4.0,7.0,2.8,8.9,7.0,8.39,0.0
2018,4,26,5,45,62.5,24.0,2.95,9.25,31.5,71.42,39.71
2018,4,26,6,0,121.0,41.0,3.1,9.6,56.0,128.44,101.89
2018,4,26,6,15,222.5,53.5,3.1,10.05,97.0,216.02,179.7
2018,4,26,6,30,324.0,66.0,3.1,10.5,138.0,301.37,254.63
2018,4,26,6,45,172.0,85.0,3.15,10.9,124.0,224.34,189.41
2018,4,26,7,0,20.0,104.0,3.2,11.3,110.0,117.42,95.78
2018,4,26,7,15,11.5,115.5,3.2,11.75,119.0,122.19,99.41
2018,4,26,7,30,3.0,127.0,3.2,12.2,128.0,126.53,102.33
2018,4,26,7,45,9.0,151.0,3.2,12.6,155.5,155.59,126.34
2018,4,26,8,0,15.0,175.0,3.2,13.0,183.0,184.81,150.04
2018,4,26,8,15,47.5,213.5,3.2,13.4,241.0,265.07,215.78
2018,4,26,8,30,80.0,252.0,3.2,13.8,299.0,335.89,272.18
2018,4,26,8,45,107.5,277.0,3.2,14.2,345.5,387.11,311.89
2018,4,26,9,0,135.0,302.0,3.2,14.6,392.0,452.26,361.49
2018,4,26,9,15,438.0,229.0,3.2,15.0,547.5,676.85,538.56
2018,4,26,9,30,741.0,156.0,3.2,15.4,703.0,886.98,690.88
2018,4,26,9,45,806.5,137.0,3.25,15.75,757.5,925.36,714.14
2018,4,26,10,0,872.0,118.0,3.3,16.1,812.0,958.76,735.2
2018,4,26,10,15,879.5,118.5,3.35,16.4,839.5,963.85,736.88
2018,4,26,10,30,887.0,119.0,3.4,16.7,867.0,965.83,736.82
2018,4,26,10,45,892.0,119.5,3.45,16.95,887.5,962.3,733.28
2018,4,26,11,0,897.0,120.0,3.5,17.2,908.0,955.62,727.75
2018,4,26,11,15,900.5,120.5,3.6,17.35,921.5,944.43,719.86
2018,4,26,11,30,904.0,121.0,3.7,17.5,935.0,930.16,709.96
2018,4,26,11,45,906.0,121.0,3.75,17.65,941.0,911.07,696.5
2018,4,26,12,0,908.0,121.0,3.8,17.8,947.0,889.11,681.12
2018,4,26,12,15,908.0,121.0,3.85,17.8,945.5,862.73,663.05
2018,4,26,12,30,908.0,121.0,3.9,17.8,944.0,833.77,643.14
2018,4,26,12,45,907.0,120.0,3.95,17.8,934.5,800.71,620.24
2018,4,26,13,0,906.0,119.0,4.0,17.8,925.0,765.41,595.61
2018,4,26,13,15,903.0,118.0,4.05,17.7,908.5,726.65,567.61
2018,4,26,13,30,900.0,117.0,4.1,17.6,892.0,686.09,536.82
2018,4,26,13,45,895.0,115.5,4.1,17.5,867.5,642.26,502.75
2018,4,26,14,0,890.0,114.0,4.1,17.4,843.0,597.14,466.88
2018,4,26,14,15,882.5,112.0,4.1,17.25,812.0,549.21,428.05
2018,4,26,14,30,875.0,110.0,4.1,17.1,781.0,500.61,387.64
2018,4,26,14,45,864.5,108.5,4.1,16.9,744.0,450.69,345.19
2018,4,26,15,0,854.0,107.0,4.1,16.7,707.0,400.77,301.67
2018,4,26,15,15,839.5,104.0,4.1,16.7,664.0,342.64,250.75
2018,4,26,15,30,825.0,101.0,4.1,16.7,621.0,291.0,204.47
2018,4,26,15,45,807.0,98.0,4.1,16.2,574.5,239.79,159.42
2018,4,26,16,0,789.0,95.0,4.1,15.7,528.0,190.29,117.56
2018,4,26,16,15,764.5,92.0,4.1,15.35,479.0,142.07,81.19
2018,4,26,16,30,740.0,89.0,4.1,15.0,430.0,96.64,55.15
2018,4,26,16,45,705.5,84.5,4.05,14.6,378.0,53.73,42.22
2018,4,26,17,0,671.0,80.0,4.0,14.2,326.0,52.95,41.73
2018,4,26,17,15,621.5,73.5,3.9,13.7,274.0,50.48,39.67
2018,4,26,17,30,572.0,67.0,3.8,13.2,222.0,47.87,37.37
2018,4,26,17,45,498.0,59.0,3.7,12.7,173.0,43.77,33.58
2018,4,26,18,0,424.0,51.0,3.6,12.2,124.0,39.51,29.41
2018,4,26,18,15,312.0,40.0,3.5,11.8,84.0,32.14,22.1
2018,4,26,18,30,200.0,29.0,3.4,11.4,44.0,22.97,8.96
2018,4,26,18,45,105.0,15.5,3.3,10.95,23.0,14.77,0.0
2018,4,26,19,0,10.0,2.0,3.2,10.5,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.3,10.4,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,5,15,39.0,7.0,1.75,10.4,8.5,0.0,0.0
2018,4,27,5,30,78.0,14.0,1.8,11.0,17.0,47.16,0.0
2018,4,27,5,45,201.5,28.5,1.85,11.6,51.0,157.04,99.59
2018,4,27,6,0,325.0,43.0,1.9,12.2,85.0,249.83,199.82
2018,4,27,6,15,400.0,53.0,2.0,12.65,128.0,319.71,263.07
2018,4,27,6,30,475.0,63.0,2.1,13.1,171.0,395.11,328.18
2018,4,27,6,45,472.5,76.5,2.2,13.6,207.0,428.78,356.91
2018,4,27,7,0,470.0,90.0,2.3,14.1,243.0,455.92,379.05
2018,4,27,7,15,592.5,87.0,2.3,14.4,314.0,564.2,465.0
2018,4,27,7,30,715.0,84.0,2.3,14.7,385.0,673.53,546.05
2018,4,27,7,45,731.0,89.0,2.3,15.05,430.5,709.9,569.87
2018,4,27,8,0,747.0,94.0,2.3,15.4,476.0,749.06,595.74
2018,4,27,8,15,448.0,157.0,2.3,15.7,392.5,582.67,467.79
2018,4,27,8,30,149.0,220.0,2.3,16.0,309.0,372.54,298.75
2018,4,27,8,45,106.5,243.5,2.35,16.3,309.5,361.23,288.27
2018,4,27,9,0,64.0,267.0,2.4,16.6,310.0,334.2,264.75
2018,4,27,9,15,78.5,288.0,2.4,16.8,344.0,368.8,291.13
2018,4,27,9,30,93.0,309.0,2.4,17.0,378.0,403.19,316.76
2018,4,27,9,45,63.5,292.5,2.45,17.2,340.5,355.36,278.48
2018,4,27,10,0,34.0,276.0,2.5,17.4,303.0,308.0,240.66
2018,4,27,10,15,30.0,257.5,2.5,17.55,282.0,283.28,221.2
2018,4,27,10,30,26.0,239.0,2.5,17.7,261.0,259.12,202.08
2018,4,27,10,45,80.5,289.5,2.55,17.85,360.0,368.55,287.69
2018,4,27,11,0,135.0,340.0,2.6,18.0,459.0,466.14,361.5
2018,4,27,11,15,134.5,311.0,2.6,18.1,431.0,431.4,335.02
2018,4,27,11,30,134.0,282.0,2.6,18.2,403.0,397.01,309.32
2018,4,27,11,45,79.0,278.5,2.65,18.25,350.0,340.07,264.35
2018,4,27,12,0,24.0,275.0,2.7,18.3,297.0,281.13,217.44
2018,4,27,12,15,29.5,290.0,2.75,18.35,317.0,297.32,230.14
2018,4,27,12,30,35.0,305.0,2.8,18.4,337.0,312.76,242.0
2018,4,27,12,45,66.0,350.5,2.85,18.4,410.0,374.51,289.57
2018,4,27,13,0,97.0,396.0,2.9,18.4,483.0,432.52,333.39
2018,4,27,13,15,136.0,403.5,2.95,18.35,522.5,456.79,352.1
2018,4,27,13,30,175.0,411.0,3.0,18.3,562.0,478.02,368.39
2018,4,27,13,45,359.5,332.5,3.1,18.25,631.5,507.14,392.93
2018,4,27,14,0,544.0,254.0,3.2,18.2,701.0,520.66,404.17
2018,4,27,14,15,647.5,213.5,3.25,18.05,725.5,509.32,394.51
2018,4,27,14,30,751.0,173.0,3.3,17.9,750.0,489.41,376.94
2018,4,27,14,45,763.0,159.5,3.35,17.75,721.5,443.49,338.45
2018,4,27,15,0,775.0,146.0,3.4,17.6,693.0,400.78,301.22
2018,4,27,15,15,757.5,143.0,3.4,17.6,650.5,345.67,253.77
2018,4,27,15,30,740.0,140.0,3.4,17.6,608.0,296.87,210.85
2018,4,27,15,45,719.5,135.0,3.45,17.15,561.5,247.43,168.25
2018,4,27,16,0,699.0,130.0,3.5,16.7,515.0,200.09,128.83
2018,4,27,16,15,672.0,123.5,3.5,16.35,465.5,153.18,93.54
2018,4,27,16,30,645.0,117.0,3.5,16.0,416.0,109.39,67.44
2018,4,27,16,45,607.0,110.5,3.45,15.7,365.0,73.01,58.98
2018,4,27,17,0,569.0,104.0,3.4,15.4,314.0,71.67,58.05
2018,4,27,17,15,518.0,95.5,3.3,14.95,264.0,68.46,55.4
2018,4,27,17,30,467.0,87.0,3.2,14.5,214.0,63.27,50.85
2018,4,27,17,45,395.0,75.0,3.05,14.05,166.5,55.79,44.07
2018,4,27,18,0,323.0,63.0,2.9,13.6,119.0,47.97,36.72
2018,4,27,18,15,224.0,47.5,2.75,13.15,80.5,36.91,26.15
2018,4,27,18,30,125.0,32.0,2.6,12.7,42.0,26.11,11.92
2018,4,27,18,45,64.5,17.0,2.45,12.25,22.0,16.2,0.0
2018,4,27,19,0,4.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.25,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,5,15,39.0,8.5,1.8,10.5,10.0,0.0,0.0
2018,4,28,5,30,78.0,17.0,1.9,11.1,20.0,50.24,0.0
2018,4,28,5,45,189.0,31.5,2.0,11.65,53.0,157.44,105.25
2018,4,28,6,0,300.0,46.0,2.1,12.2,86.0,241.75,194.09
2018,4,28,6,15,388.0,56.5,2.25,12.6,131.5,317.61,262.04
2018,4,28,6,30,476.0,67.0,2.4,13.0,177.0,401.47,334.18
2018,4,28,6,45,536.0,74.0,2.55,13.4,227.0,469.07,390.88
2018,4,28,7,0,596.0,81.0,2.7,13.8,277.0,539.88,448.1
2018,4,28,7,15,636.5,87.5,2.8,14.1,329.0,598.61,493.6
2018,4,28,7,30,677.0,94.0,2.9,14.4,381.0,658.41,537.67
2018,4,28,7,45,663.5,107.0,2.95,14.7,417.5,683.42,554.17
2018,4,28,8,0,650.0,120.0,3.0,15.0,454.0,705.37,568.3
2018,4,28,8,15,517.5,151.0,3.0,15.2,433.5,636.03,513.34
2018,4,28,8,30,385.0,182.0,3.0,15.4,413.0,565.23,455.43
2018,4,28,8,45,200.5,164.0,3.05,15.6,285.0,368.29,298.9
2018,4,28,9,0,16.0,146.0,3.1,15.8,157.0,159.64,126.12
2018,4,28,9,15,8.5,120.0,3.15,16.0,126.0,120.61,94.14
2018,4,28,9,30,1.0,94.0,3.2,16.2,95.0,88.69,67.56
2018,4,28,9,45,2.0,121.5,3.25,16.45,123.0,115.95,89.59
2018,4,28,10,0,3.0,149.0,3.3,16.7,151.0,143.28,111.38
2018,4,28,10,15,47.5,255.0,3.35,16.85,295.0,297.32,234.56
2018,4,28,10,30,92.0,361.0,3.4,17.0,439.0,446.16,348.62
2018,4,28,10,45,67.5,326.0,3.45,17.15,384.0,384.01,299.79
2018,4,28,11,0,43.0,291.0,3.5,17.3,329.0,323.33,252.44
2018,4,28,11,15,26.5,250.0,3.55,17.4,273.5,265.57,207.2
2018,4,28,11,30,10.0,209.0,3.6,17.5,218.0,205.4,159.54
2018,4,28,11,45,10.0,216.0,3.65,17.6,225.0,211.42,164.26
2018,4,28,12,0,10.0,223.0,3.7,17.7,232.0,217.34,168.78
2018,4,28,12,15,9.0,214.5,3.75,17.7,222.5,207.85,161.3
2018,4,28,12,30,8.0,206.0,3.8,17.7,213.0,198.47,153.94
2018,4,28,12,45,8.5,199.5,3.85,17.65,207.0,192.18,149.1
2018,4,28,13,0,9.0,193.0,3.9,17.6,201.0,185.89,144.26
2018,4,28,13,15,69.5,289.0,3.9,17.45,349.0,312.21,244.56
2018,4,28,13,30,130.0,385.0,3.9,17.3,497.0,427.29,333.06
2018,4,28,13,45,84.0,332.5,3.95,17.2,404.0,348.68,272.25
2018,4,28,14,0,38.0,280.0,4.0,17.1,311.0,271.96,212.7
2018,4,28,14,15,129.5,305.5,4.0,16.85,406.0,331.85,260.38
2018,4,28,14,30,221.0,331.0,4.0,16.6,501.0,385.11,301.09
2018,4,28,14,45,298.0,306.0,4.0,16.4,523.5,376.04,292.73
2018,4,28,15,0,375.0,281.0,4.0,16.2,546.0,365.83,282.34
2018,4,28,15,15,366.0,259.0,4.0,16.2,505.0,323.07,246.87
2018,4,28,15,30,357.0,237.0,4.0,16.2,464.0,281.43,212.07
2018,4,28,15,45,325.5,219.5,3.95,15.7,414.5,239.48,178.26
2018,4,28,16,0,294.0,202.0,3.9,15.2,365.0,201.03,148.0
2018,4,28,16,15,402.0,170.5,3.85,14.95,370.5,162.99,113.36
2018,4,28,16,30,510.0,139.0,3.8,14.7,376.0,121.76,81.5
2018,4,28,16,45,487.0,124.5,3.75,14.45,329.5,83.7,68.68
2018,4,28,17,0,464.0,110.0,3.7,14.2,283.0,75.8,61.98
2018,4,28,17,15,442.5,97.0,3.6,13.85,241.5,68.52,55.7
2018,4,28,17,30,421.0,84.0,3.5,13.5,200.0,60.79,48.86
2018,4,28,17,45,355.5,71.0,3.35,13.2,154.5,52.53,41.33
2018,4,28,18,0,290.0,58.0,3.2,12.9,109.0,43.86,33.23
2018,4,28,18,15,216.0,44.0,3.05,12.55,75.0,33.97,23.77
2018,4,28,18,30,142.0,30.0,2.9,12.2,41.0,23.63,11.05
2018,4,28,18,45,76.0,16.0,2.75,11.85,21.5,15.25,0.0
2018,4,28,19,0,10.0,2.0,2.6,11.5,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.55,11.35,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,5,15,41.0,9.0,2.15,10.45,10.5,0.0,0.0
2018,4,29,5,30,82.0,18.0,2.3,10.8,21.0,53.16,0.0
2018,4,29,5,45,190.0,33.0,2.45,11.2,54.5,161.9,112.86
2018,4,29,6,0,298.0,48.0,2.6,11.6,88.0,243.94,197.18
2018,4,29,6,15,383.0,58.0,2.7,11.9,133.0,315.86,262.11
2018,4,29,6,30,468.0,68.0,2.8,12.2,178.0,398.91,333.94
2018,4,29,6,45,527.0,75.5,2.9,12.55,228.0,466.21,390.65
2018,4,29,7,0,586.0,83.0,3.0,12.9,278.0,536.7,447.85
2018,4,29,7,15,629.0,88.5,3.05,13.25,329.5,595.78,493.74
2018,4,29,7,30,672.0,94.0,3.1,13.6,381.0,656.07,538.19
2018,4,29,7,45,703.5,98.0,3.15,13.95,432.0,706.09,573.62
2018,4,29,8,0,735.0,102.0,3.2,14.3,483.0,755.85,608.12
2018,4,29,8,15,757.0,106.0,3.2,14.65,531.0,792.91,632.36
2018,4,29,8,30,779.0,110.0,3.2,15.0,579.0,832.72,658.29
2018,4,29,8,45,713.5,140.0,3.25,15.3,594.5,826.35,651.12
2018,4,29,9,0,648.0,170.0,3.3,15.6,610.0,809.7,637.08
2018,4,29,9,15,576.5,202.0,3.3,15.85,610.5,783.91,615.87
2018,4,29,9,30,505.0,234.0,3.3,16.1,611.0,748.96,587.07
2018,4,29,9,45,327.5,303.0,3.3,16.35,552.0,642.1,502.62
2018,4,29,10,0,150.0,372.0,3.3,16.6,493.0,532.29,414.66
2018,4,29,10,15,159.5,380.5,3.3,16.7,513.0,546.07,424.94
2018,4,29,10,30,169.0,389.0,3.3,16.8,533.0,559.08,434.0
2018,4,29,10,45,154.5,398.5,3.3,16.95,532.5,549.69,425.69
2018,4,29,11,0,140.0,408.0,3.3,17.1,532.0,539.74,417.17
2018,4,29,11,15,113.0,409.5,3.3,17.15,510.5,509.99,393.92
2018,4,29,11,30,86.0,411.0,3.3,17.2,489.0,473.93,366.08
2018,4,29,11,45,340.5,336.5,3.35,17.25,648.0,629.93,489.26
2018,4,29,12,0,595.0,262.0,3.4,17.3,807.0,767.8,593.69
2018,4,29,12,15,748.0,193.0,3.4,17.35,877.0,806.09,622.51
2018,4,29,12,30,901.0,124.0,3.4,17.4,947.0,835.6,643.09
2018,4,29,12,45,903.5,121.0,3.4,17.45,938.5,803.66,620.37
2018,4,29,13,0,906.0,118.0,3.4,17.5,930.0,769.32,596.32
2018,4,29,13,15,903.5,116.0,3.4,17.5,912.5,730.12,568.19
2018,4,29,13,30,901.0,114.0,3.4,17.5,895.0,689.12,537.08
2018,4,29,13,45,896.5,112.0,3.4,17.55,871.0,645.25,503.07
2018,4,29,14,0,892.0,110.0,3.4,17.6,847.0,600.07,467.29
2018,4,29,14,15,884.5,108.0,3.45,17.55,815.5,552.21,428.88
2018,4,29,14,30,877.0,106.0,3.5,17.5,784.0,503.67,388.86
2018,4,29,14,45,868.0,103.5,3.55,17.45,747.5,453.61,346.57
2018,4,29,15,0,859.0,101.0,3.6,17.4,711.0,403.44,303.07
2018,4,29,15,15,844.5,99.0,3.6,17.4,668.5,351.99,257.65
2018,4,29,15,30,830.0,97.0,3.6,17.4,626.0,294.93,207.38
2018,4,29,15,45,812.0,94.5,3.65,17.15,579.5,243.94,162.42
2018,4,29,16,0,794.0,92.0,3.7,16.9,533.0,194.65,120.42
2018,4,29,16,15,770.0,88.0,3.7,16.65,483.0,145.42,82.55
2018,4,29,16,30,746.0,84.0,3.7,16.4,433.0,98.91,54.19
2018,4,29,16,45,713.5,79.5,3.7,16.2,381.5,55.17,43.19
2018,4,29,17,0,681.0,75.0,3.7,16.0,330.0,48.82,37.75
2018,4,29,17,15,635.0,69.5,3.6,15.55,279.0,46.96,36.24
2018,4,29,17,30,589.0,64.0,3.5,15.1,228.0,44.98,34.54
2018,4,29,17,45,520.5,57.0,3.45,14.65,179.5,41.61,31.44
2018,4,29,18,0,452.0,50.0,3.4,14.2,131.0,38.11,28.03
2018,4,29,18,15,345.5,40.0,3.25,13.8,90.5,31.63,21.69
2018,4,29,18,30,239.0,30.0,3.1,13.4,50.0,23.65,11.62
2018,4,29,18,45,131.0,17.0,3.0,12.95,27.0,16.2,0.0
2018,4,29,19,0,23.0,4.0,2.9,12.5,4.0,0.0,0.0
2018,4,29,19,15,11.5,2.0,2.8,12.3,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,5,15,41.0,8.0,2.15,9.6,10.0,7.63,0.0
2018,4,30,5,30,82.0,16.0,2.3,10.0,20.0,51.48,0.0
2018,4,30,5,45,157.5,31.0,2.4,10.45,49.0,142.86,102.34
2018,4,30,6,0,233.0,46.0,2.5,10.9,78.0,206.58,167.59
2018,4,30,6,15,306.0,60.0,2.5,11.3,121.0,274.65,228.62
2018,4,30,6,30,379.0,74.0,2.5,11.7,164.0,348.87,292.94
2018,4,30,6,45,389.0,89.5,2.45,12.15,201.5,388.57,326.34
2018,4,30,7,0,399.0,105.0,2.4,12.6,239.0,428.05,358.1
2018,4,30,7,15,323.0,136.0,2.35,13.05,256.0,408.87,340.3
2018,4,30,7,30,247.0,167.0,2.3,13.5,273.0,396.32,327.13
2018,4,30,7,45,235.0,193.0,2.2,13.9,304.0,422.75,345.92
2018,4,30,8,0,223.0,219.0,2.1,14.3,335.0,433.64,352.15
2018,4,30,8,15,202.5,240.5,2.05,14.65,353.5,443.32,357.19
2018,4,30,8,30,182.0,262.0,2.0,15.0,372.0,451.08,360.66
2018,4,30,8,45,241.0,275.0,1.95,15.35,432.0,533.18,422.35
2018,4,30,9,0,300.0,288.0,1.9,15.7,492.0,602.46,472.52
2018,4,30,9,15,365.5,288.0,1.95,15.95,551.5,663.75,516.95
2018,4,30,9,30,431.0,288.0,2.0,16.2,611.0,738.39,569.7
2018,4,30,9,45,536.5,259.0,2.05,16.4,679.5,806.63,618.72
2018,4,30,10,0,642.0,230.0,2.1,16.6,748.0,878.46,669.12
2018,4,30,10,15,734.0,193.5,2.1,16.75,805.0,923.7,698.08
2018,4,30,10,30,826.0,157.0,2.1,16.9,862.0,961.37,721.63
2018,4,30,10,45,713.0,210.5,2.15,17.1,829.0,905.47,682.95
2018,4,30,11,0,600.0,264.0,2.2,17.3,796.0,841.79,637.62
2018,4,30,11,15,657.5,240.0,2.2,17.35,831.0,857.39,649.79
2018,4,30,11,30,715.0,216.0,2.2,17.4,866.0,869.02,657.62
2018,4,30,11,45,712.0,215.0,2.2,17.45,866.0,845.87,641.33
2018,4,30,12,0,709.0,214.0,2.2,17.5,866.0,820.63,623.95
2018,4,30,12,15,799.0,174.5,2.3,17.55,907.5,832.23,632.89
2018,4,30,12,30,889.0,135.0,2.4,17.6,949.0,837.49,637.19
2018,4,30,12,45,887.5,134.5,2.45,17.65,939.5,805.01,615.07
2018,4,30,13,0,886.0,134.0,2.5,17.7,930.0,770.42,591.64
2018,4,30,13,15,881.5,133.0,2.55,17.7,912.0,731.32,563.87
2018,4,30,13,30,877.0,132.0,2.6,17.7,894.0,690.61,533.74
2018,4,30,13,45,870.5,131.0,2.7,17.7,869.5,647.24,501.15
2018,4,30,14,0,864.0,130.0,2.8,17.7,845.0,602.76,466.83
2018,4,30,14,15,855.5,128.0,2.9,17.65,813.5,555.5,429.54
2018,4,30,14,30,847.0,126.0,3.0,17.6,782.0,503.65,387.74
2018,4,30,14,45,836.0,123.0,3.1,17.55,744.5,453.07,345.66
2018,4,30,15,0,825.0,120.0,3.2,17.5,707.0,402.7,302.57
2018,4,30,15,15,809.5,117.5,3.2,17.5,664.5,351.72,257.98
2018,4,30,15,30,794.0,115.0,3.2,17.5,622.0,301.83,213.77
2018,4,30,15,45,774.0,111.5,3.35,17.3,575.5,251.45,169.8
2018,4,30,16,0,754.0,108.0,3.5,17.1,529.0,203.03,128.83
2018,4,30,16,15,655.5,118.5,3.55,16.85,460.0,152.76,93.13
2018,4,30,16,30,557.0,129.0,3.6,16.6,391.0,119.04,76.15
2018,4,30,16,45,532.0,117.5,3.65,16.35,344.0,79.12,64.14
2018,4,30,17,0,507.0,106.0,3.7,16.1,297.0,72.89,58.94
2018,4,30,17,15,470.0,94.0,3.65,15.6,250.5,66.21,53.27
2018,4,30,17,30,433.0,82.0,3.6,15.1,204.0,59.14,47.09
2018,4,30,17,45,385.0,70.5,3.6,14.6,162.0,52.03,40.69
2018,4,30,18,0,337.0,59.0,3.6,14.1,120.0,44.56,33.74
2018,4,30,18,15,244.5,45.5,3.5,13.6,82.5,35.07,24.74
2018,4,30,18,30,152.0,32.0,3.4,13.1,45.0,25.17,13.3
2018,4,30,18,45,81.0,18.0,3.3,12.55,24.5,17.16,0.0
2018,4,30,19,0,10.0,4.0,3.2,12.0,4.0,0.0,0.0
2018,4,30,19,15,5.0,2.0,3.15,11.8,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,1,5,15,45.5,10.0,1.9,8.75,12.0,27.72,0.0
2018,5,1,5,30,91.0,20.0,2.0,9.4,24.0,79.49,0.0
2018,5,1,5,45,199.5,35.0,2.1,10.0,59.0,169.69,125.12
2018,5,1,6,0,308.0,50.0,2.2,10.6,94.0,252.9,206.09
2018,5,1,6,15,320.5,63.5,2.25,11.15,125.5,288.38,239.96
2018,5,1,6,30,333.0,77.0,2.3,11.7,157.0,324.74,272.52
2018,5,1,6,45,400.5,88.5,2.35,12.25,208.0,395.7,332.22
2018,5,1,7,0,468.0,100.0,2.4,12.8,259.0,471.27,393.38
2018,5,1,7,15,436.0,123.0,2.4,13.45,290.0,491.06,406.68
2018,5,1,7,30,404.0,146.0,2.4,14.1,321.0,506.77,416.3
2018,5,1,7,45,539.5,133.5,2.45,14.7,397.5,611.95,498.03
2018,5,1,8,0,675.0,121.0,2.5,15.3,474.0,731.54,584.68
2018,5,1,8,15,718.0,120.5,2.45,15.8,528.0,783.77,618.43
2018,5,1,8,30,761.0,120.0,2.4,16.3,582.0,831.18,648.44
2018,5,1,8,45,791.5,119.0,2.4,16.8,631.0,870.93,672.91
2018,5,1,9,0,822.0,118.0,2.4,17.3,680.0,908.99,695.88
2018,5,1,9,15,839.5,118.0,2.4,17.7,721.0,934.02,709.98
2018,5,1,9,30,857.0,118.0,2.4,18.1,762.0,948.47,716.98
2018,5,1,9,45,872.5,116.5,2.4,18.5,797.5,964.88,725.47
2018,5,1,10,0,888.0,115.0,2.4,18.9,833.0,978.45,732.1
2018,5,1,10,15,895.5,116.5,2.35,19.2,861.5,984.56,733.64
2018,5,1,10,30,903.0,118.0,2.3,19.5,890.0,987.5,733.26
2018,5,1,10,45,908.0,119.0,2.25,19.85,911.0,984.33,728.88
2018,5,1,11,0,913.0,120.0,2.2,20.2,932.0,977.96,722.61
2018,5,1,11,15,915.5,120.5,2.2,20.4,945.0,965.59,713.54
2018,5,1,11,30,918.0,121.0,2.2,20.6,958.0,950.16,702.62
2018,5,1,11,45,917.0,121.5,2.2,20.8,962.0,928.64,687.81
2018,5,1,12,0,916.0,122.0,2.2,21.0,966.0,904.37,671.27
2018,5,1,12,15,918.0,120.5,2.25,21.1,964.5,878.08,654.14
2018,5,1,12,30,920.0,119.0,2.3,21.2,963.0,849.15,635.17
2018,5,1,12,45,869.0,143.5,2.35,21.3,934.0,800.26,602.46
2018,5,1,13,0,818.0,168.0,2.4,21.4,905.0,753.67,570.33
2018,5,1,13,15,584.0,278.5,2.55,21.35,799.5,654.17,496.17
2018,5,1,13,30,350.0,389.0,2.7,21.3,694.0,571.59,433.1
2018,5,1,13,45,403.5,358.5,2.8,21.3,700.5,555.17,422.32
2018,5,1,14,0,457.0,328.0,2.9,21.3,707.0,537.07,409.19
2018,5,1,14,15,477.5,303.0,3.0,21.15,686.0,501.4,382.44
2018,5,1,14,30,498.0,278.0,3.1,21.0,665.0,463.7,353.34
2018,5,1,14,45,455.0,279.5,3.2,20.85,620.0,418.13,317.63
2018,5,1,15,0,412.0,281.0,3.3,20.7,575.0,376.34,284.5
2018,5,1,15,15,406.0,262.5,3.3,20.7,537.5,334.97,250.69
2018,5,1,15,30,400.0,244.0,3.3,20.7,500.0,294.32,217.05
2018,5,1,15,45,431.0,216.5,3.5,20.1,474.0,255.73,184.17
2018,5,1,16,0,462.0,189.0,3.7,19.5,448.0,214.3,149.03
2018,5,1,16,15,491.5,162.5,3.8,19.0,415.0,170.7,113.69
2018,5,1,16,30,521.0,136.0,3.9,18.5,382.0,124.66,80.85
2018,5,1,16,45,573.5,110.5,3.95,17.95,352.5,75.36,60.46
2018,5,1,17,0,626.0,85.0,4.0,17.4,323.0,55.88,43.72
2018,5,1,17,15,600.0,77.5,3.95,16.75,278.0,52.86,41.27
2018,5,1,17,30,574.0,70.0,3.9,16.1,233.0,49.61,38.49
2018,5,1,17,45,504.0,62.5,3.9,15.4,184.0,46.04,35.28
2018,5,1,18,0,434.0,55.0,3.9,14.7,135.0,42.35,31.74
2018,5,1,18,15,327.5,44.5,3.75,14.15,94.0,35.6,25.19
2018,5,1,18,30,221.0,34.0,3.6,13.6,53.0,26.81,14.98
2018,5,1,18,45,120.5,19.5,3.45,13.0,29.0,18.59,0.0
2018,5,1,19,0,20.0,5.0,3.3,12.4,5.0,4.77,0.0
2018,5,1,19,15,10.0,2.5,3.2,12.15,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,2,5,15,49.5,11.0,1.35,10.6,13.5,30.39,0.0
2018,5,2,5,30,99.0,22.0,1.4,11.0,27.0,86.99,0.0
2018,5,2,5,45,208.5,36.0,1.45,11.4,62.0,175.54,130.89
2018,5,2,6,0,318.0,50.0,1.5,11.8,97.0,258.68,209.79
2018,5,2,6,15,399.5,60.5,1.5,12.2,143.0,331.01,273.49
2018,5,2,6,30,481.0,71.0,1.5,12.6,189.0,414.0,343.34
2018,5,2,6,45,537.5,79.0,1.5,12.95,239.5,481.08,397.94
2018,5,2,7,0,594.0,87.0,1.5,13.3,290.0,551.14,452.63
2018,5,2,7,15,635.0,92.5,1.45,13.65,341.5,609.24,495.42
2018,5,2,7,30,676.0,98.0,1.4,14.0,393.0,668.36,536.55
2018,5,2,7,45,707.5,102.0,1.4,14.4,444.0,718.59,570.15
2018,5,2,8,0,739.0,106.0,1.4,14.8,495.0,768.54,602.72
2018,5,2,8,15,763.5,108.5,1.35,15.3,543.5,805.91,624.88
2018,5,2,8,30,788.0,111.0,1.3,15.8,592.0,846.36,648.75
2018,5,2,8,45,808.5,112.5,1.3,16.3,637.5,880.37,668.38
2018,5,2,9,0,829.0,114.0,1.3,16.8,683.0,912.32,686.45
2018,5,2,9,15,843.5,115.5,1.3,17.25,723.5,936.36,699.24
2018,5,2,9,30,858.0,117.0,1.3,17.7,764.0,949.74,705.1
2018,5,2,9,45,869.5,117.5,1.35,18.1,798.5,964.52,713.01
2018,5,2,10,0,881.0,118.0,1.4,18.5,833.0,976.39,719.09
2018,5,2,10,15,888.5,119.0,1.45,18.85,860.5,981.93,721.33
2018,5,2,10,30,896.0,120.0,1.5,19.2,888.0,984.32,721.76
2018,5,2,10,45,902.0,120.0,1.6,19.55,909.0,981.09,719.43
2018,5,2,11,0,908.0,120.0,1.7,19.9,930.0,974.69,715.17
2018,5,2,11,15,911.0,120.5,1.75,20.1,943.0,962.86,707.22
2018,5,2,11,30,914.0,121.0,1.8,20.3,956.0,947.96,697.41
2018,5,2,11,45,914.5,121.0,1.85,20.55,961.0,927.38,683.81
2018,5,2,12,0,915.0,121.0,1.9,20.8,966.0,903.99,668.43
2018,5,2,12,15,916.0,119.5,2.0,20.9,963.5,876.93,651.48
2018,5,2,12,30,917.0,118.0,2.1,21.0,961.0,847.3,632.66
2018,5,2,12,45,917.0,116.0,2.15,21.1,951.5,813.99,610.74
2018,5,2,13,0,917.0,114.0,2.2,21.2,942.0,778.41,587.12
2018,5,2,13,15,914.0,114.0,2.25,21.2,925.5,740.36,561.58
2018,5,2,13,30,911.0,114.0,2.3,21.2,909.0,700.48,532.66
2018,5,2,13,45,906.0,112.0,2.35,21.2,884.5,656.0,499.78
2018,5,2,14,0,901.0,110.0,2.4,21.2,860.0,610.25,465.08
2018,5,2,14,15,892.5,108.5,2.45,21.1,828.0,561.98,427.71
2018,5,2,14,30,884.0,107.0,2.5,21.0,796.0,513.13,388.77
2018,5,2,14,45,873.5,105.0,2.55,20.85,758.5,462.62,347.49
2018,5,2,15,0,863.0,103.0,2.6,20.7,721.0,412.13,305.03
2018,5,2,15,15,848.5,101.5,2.6,20.7,678.5,360.95,260.87
2018,5,2,15,30,834.0,100.0,2.6,20.7,636.0,304.22,211.88
2018,5,2,15,45,815.5,97.0,2.7,20.25,589.0,252.56,167.35
2018,5,2,16,0,797.0,94.0,2.8,19.8,542.0,202.67,125.38
2018,5,2,16,15,772.0,90.5,2.85,19.35,492.0,153.58,87.57
2018,5,2,16,30,747.0,87.0,2.9,18.9,442.0,107.31,58.49
2018,5,2,16,45,713.5,83.0,2.9,18.5,390.5,57.92,45.14
2018,5,2,17,0,680.0,79.0,2.9,18.1,339.0,51.4,39.67
2018,5,2,17,15,633.5,73.5,2.85,17.5,287.5,49.67,38.33
2018,5,2,17,30,587.0,68.0,2.8,16.9,236.0,47.84,36.81
2018,5,2,17,45,519.5,60.5,2.7,16.35,187.0,44.18,33.52
2018,5,2,18,0,452.0,53.0,2.6,15.8,138.0,40.36,29.89
2018,5,2,18,15,350.5,43.0,2.5,15.2,96.5,33.99,23.76
2018,5,2,18,30,249.0,33.0,2.4,14.6,55.0,25.95,14.65
2018,5,2,18,45,138.5,19.0,2.25,14.05,30.0,18.11,0.0
2018,5,2,19,0,28.0,5.0,2.1,13.5,5.0,4.77,0.0
2018,5,2,19,15,14.0,2.5,2.1,13.3,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,5,15,21.0,4.5,2.25,10.3,5.5,12.78,0.0
2018,5,3,5,30,42.0,9.0,2.4,10.7,11.0,39.04,0.0
2018,5,3,5,45,25.5,8.5,2.55,11.05,10.0,26.05,15.27
2018,5,3,6,0,9.0,8.0,2.7,11.4,9.0,13.37,5.79
2018,5,3,6,15,85.5,19.0,2.7,11.8,39.5,83.45,67.39
2018,5,3,6,30,162.0,30.0,2.7,12.2,70.0,150.67,126.84
2018,5,3,6,45,81.0,30.5,2.7,12.55,50.5,93.09,76.64
2018,5,3,7,0,0.0,31.0,2.7,12.9,31.0,28.77,19.16
2018,5,3,7,15,0.0,39.0,2.7,13.2,39.0,36.22,25.5
2018,5,3,7,30,0.0,47.0,2.7,13.5,47.0,43.68,31.74
2018,5,3,7,45,0.0,54.0,2.7,13.85,54.0,50.21,37.11
2018,5,3,8,0,0.0,61.0,2.7,14.2,61.0,56.76,42.43
2018,5,3,8,15,0.0,77.5,2.7,14.5,77.5,72.18,55.13
2018,5,3,8,30,0.0,94.0,2.7,14.8,94.0,87.68,67.73
2018,5,3,8,45,54.5,117.0,2.75,15.15,154.5,173.7,140.33
2018,5,3,9,0,109.0,140.0,2.8,15.5,215.0,259.17,210.36
2018,5,3,9,15,57.5,169.5,2.8,15.85,209.5,232.78,186.12
2018,5,3,9,30,6.0,199.0,2.8,16.2,204.0,195.57,153.6
2018,5,3,9,45,10.0,229.5,2.8,16.55,237.5,229.11,179.85
2018,5,3,10,0,14.0,260.0,2.8,16.9,271.0,262.5,205.48
2018,5,3,10,15,27.5,306.5,2.8,17.25,329.5,331.36,258.4
2018,5,3,10,30,41.0,353.0,2.8,17.6,388.0,389.69,302.12
2018,5,3,10,45,82.0,392.0,2.8,17.95,464.5,465.19,358.92
2018,5,3,11,0,123.0,431.0,2.8,18.3,541.0,547.72,419.3
2018,5,3,11,15,356.0,356.0,2.85,18.5,680.5,688.28,527.24
2018,5,3,11,30,589.0,281.0,2.9,18.7,820.0,821.43,625.37
2018,5,3,11,45,757.5,200.0,2.9,18.95,897.5,871.24,660.64
2018,5,3,12,0,926.0,119.0,2.9,19.2,975.0,912.93,688.0
2018,5,3,12,15,927.0,117.5,2.95,19.35,973.0,885.63,668.98
2018,5,3,12,30,928.0,116.0,3.0,19.5,971.0,855.73,648.73
2018,5,3,12,45,928.0,114.5,3.0,19.6,961.5,822.57,625.97
2018,5,3,13,0,928.0,113.0,3.0,19.7,952.0,787.1,601.51
2018,5,3,13,15,923.5,113.0,3.0,19.75,934.5,747.63,574.16
2018,5,3,13,30,919.0,113.0,3.0,19.8,917.0,706.45,543.38
2018,5,3,13,45,912.5,112.5,3.0,19.85,892.0,662.05,509.62
2018,5,3,14,0,906.0,112.0,3.0,19.9,867.0,616.46,474.21
2018,5,3,14,15,873.0,121.5,3.0,19.85,827.0,564.29,433.09
2018,5,3,14,30,840.0,131.0,3.0,19.8,787.0,509.64,389.35
2018,5,3,14,45,799.0,138.5,3.0,19.75,738.5,455.44,345.09
2018,5,3,15,0,758.0,146.0,3.0,19.7,690.0,404.41,302.51
2018,5,3,15,15,790.5,125.5,3.0,19.7,663.0,357.53,261.16
2018,5,3,15,30,823.0,105.0,3.0,19.7,636.0,307.15,215.87
2018,5,3,15,45,784.0,105.0,2.95,19.3,581.0,253.92,170.51
2018,5,3,16,0,745.0,105.0,2.9,18.9,526.0,204.63,129.69
2018,5,3,16,15,734.0,99.0,2.9,18.55,482.0,157.9,92.84
2018,5,3,16,30,723.0,93.0,2.9,18.2,438.0,106.84,58.47
2018,5,3,16,45,690.0,86.0,2.95,17.8,385.0,61.72,40.42
2018,5,3,17,0,657.0,79.0,3.0,17.4,332.0,51.18,39.59
2018,5,3,17,15,589.5,76.0,3.0,16.8,278.0,51.35,39.92
2018,5,3,17,30,522.0,73.0,3.0,16.2,224.0,51.67,40.31
2018,5,3,17,45,471.0,63.0,2.95,15.6,178.5,46.08,35.32
2018,5,3,18,0,420.0,53.0,2.9,15.0,133.0,40.13,29.82
