Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,15,609.5,84.5,3.25,16.25,306.0,56.66,44.67
2018,5,13,17,30,567.0,79.0,3.2,15.8,256.0,55.22,43.53
2018,5,13,17,45,506.5,71.0,3.15,15.35,207.5,51.51,40.25
2018,5,13,18,0,446.0,63.0,3.1,14.9,159.0,47.6,36.63
2018,5,13,18,15,356.5,52.5,2.95,14.45,116.5,39.9,29.43
2018,5,13,18,30,267.0,42.0,2.8,14.0,74.0,32.62,22.21
2018,5,13,18,45,161.5,27.0,2.7,13.55,44.0,21.31,7.39
2018,5,13,19,0,56.0,12.0,2.6,13.1,14.0,11.44,0.0
2018,5,13,19,15,28.0,6.0,2.6,12.95,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.45,11.05,2.0,1.91,0.0
2018,5,14,5,30,0.0,4.0,2.5,11.3,4.0,3.7,0.0
2018,5,14,5,45,30.0,11.0,2.5,11.6,16.5,31.59,21.13
2018,5,14,6,0,60.0,18.0,2.5,11.9,29.0,58.56,45.32
2018,5,14,6,15,46.5,19.0,2.45,12.3,29.0,53.24,41.21
2018,5,14,6,30,33.0,20.0,2.4,12.7,29.0,46.95,35.79
2018,5,14,6,45,16.5,32.5,2.4,13.1,37.0,42.03,31.11
2018,5,14,7,0,0.0,45.0,2.4,13.5,45.0,41.8,30.27
2018,5,14,7,15,0.0,51.0,2.35,13.95,51.0,47.4,34.89
2018,5,14,7,30,0.0,57.0,2.3,14.4,57.0,53.01,39.44
2018,5,14,7,45,0.0,66.5,2.3,14.8,66.5,61.89,46.69
2018,5,14,8,0,0.0,76.0,2.3,15.2,76.0,70.77,53.87
2018,5,14,8,15,0.0,92.0,2.35,15.65,92.0,85.75,65.99
2018,5,14,8,30,0.0,108.0,2.4,16.1,108.0,101.24,78.37
2018,5,14,8,45,0.5,129.5,2.4,16.5,130.0,122.59,95.42
2018,5,14,9,0,1.0,151.0,2.4,16.9,152.0,143.97,112.26
2018,5,14,9,15,3.5,169.5,2.45,17.25,172.5,164.29,128.19
2018,5,14,9,30,6.0,188.0,2.5,17.6,193.0,184.59,143.96
2018,5,14,9,45,8.5,213.5,2.6,17.95,220.5,211.73,164.95
2018,5,14,10,0,11.0,239.0,2.7,18.3,248.0,238.75,185.61
2018,5,14,10,15,16.5,276.0,2.75,18.55,290.0,279.84,217.07
2018,5,14,10,30,22.0,313.0,2.8,18.8,332.0,320.6,247.81
2018,5,14,10,45,31.0,347.5,2.9,19.0,375.5,371.68,286.18
2018,5,14,11,0,40.0,382.0,3.0,19.2,419.0,411.97,315.98
2018,5,14,11,15,58.0,407.5,3.1,19.35,461.5,450.59,344.76
2018,5,14,11,30,76.0,433.0,3.2,19.5,504.0,487.78,372.22
2018,5,14,11,45,82.0,439.0,3.25,19.6,516.0,493.73,376.36
2018,5,14,12,0,88.0,445.0,3.3,19.7,528.0,498.97,380.13
2018,5,14,12,15,149.5,429.0,3.35,19.75,569.5,532.65,406.67
2018,5,14,12,30,211.0,413.0,3.4,19.8,611.0,558.98,427.41
2018,5,14,12,45,262.5,396.5,3.45,19.8,640.5,572.63,438.55
2018,5,14,13,0,314.0,380.0,3.5,19.8,670.0,582.05,446.46
2018,5,14,13,15,215.0,407.5,3.5,19.7,604.5,521.08,399.38
2018,5,14,13,30,116.0,435.0,3.5,19.6,539.0,464.5,355.68
2018,5,14,13,45,286.5,365.0,3.55,19.5,612.0,499.64,385.44
2018,5,14,14,0,457.0,295.0,3.6,19.4,685.0,520.89,403.06
2018,5,14,14,15,641.0,215.5,3.6,19.25,740.5,528.34,409.0
2018,5,14,14,30,825.0,136.0,3.6,19.1,796.0,524.06,404.12
2018,5,14,14,45,815.5,133.0,3.6,18.95,760.5,475.7,364.15
2018,5,14,15,0,806.0,130.0,3.6,18.8,725.0,427.44,323.43
2018,5,14,15,15,791.5,127.0,3.6,18.8,683.5,377.74,280.56
2018,5,14,15,30,777.0,124.0,3.6,18.8,642.0,329.04,237.84
2018,5,14,15,45,760.0,120.0,3.65,18.2,597.0,280.1,195.3
2018,5,14,16,0,743.0,116.0,3.7,17.6,552.0,227.18,150.04
2018,5,14,16,15,721.0,111.0,3.7,17.2,504.0,179.81,111.14
2018,5,14,16,30,699.0,106.0,3.7,16.8,456.0,134.92,78.34
2018,5,14,16,45,669.0,100.5,3.65,16.4,406.5,91.95,54.66
2018,5,14,17,0,639.0,95.0,3.6,16.0,357.0,61.61,48.93
2018,5,14,17,15,596.5,89.0,3.6,15.5,307.0,60.04,47.79
2018,5,14,17,30,554.0,83.0,3.6,15.0,257.0,58.37,46.46
2018,5,14,17,45,494.0,74.5,3.55,14.5,209.0,54.37,42.94
2018,5,14,18,0,434.0,66.0,3.5,14.0,161.0,50.16,39.05
2018,5,14,18,15,346.5,55.0,3.35,13.55,118.5,41.79,31.23
2018,5,14,18,30,259.0,44.0,3.2,13.1,76.0,34.18,23.71
2018,5,14,18,45,156.5,28.5,3.1,12.7,45.5,22.49,9.05
2018,5,14,19,0,54.0,13.0,3.0,12.3,15.0,12.39,0.0
2018,5,14,19,15,27.0,6.5,3.0,12.15,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,1.9,10.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,1.9,10.8,2.0,3.82,0.0
2018,5,15,5,15,28.0,7.0,2.05,11.3,9.5,18.66,0.0
2018,5,15,5,30,51.0,12.0,2.2,11.8,17.0,52.82,33.82
2018,5,15,5,45,44.0,14.0,2.35,12.3,20.0,43.31,31.01
2018,5,15,6,0,37.0,16.0,2.5,12.8,23.0,42.76,31.42
2018,5,15,6,15,18.5,22.5,2.45,13.15,26.0,35.69,25.44
2018,5,15,6,30,0.0,29.0,2.4,13.5,29.0,26.9,17.53
2018,5,15,6,45,9.5,70.5,2.4,13.9,74.0,72.73,56.95
2018,5,15,7,0,19.0,112.0,2.4,14.3,119.0,123.41,99.72
2018,5,15,7,15,34.5,144.0,2.35,14.65,159.0,178.66,145.53
2018,5,15,7,30,50.0,176.0,2.3,15.0,199.0,227.23,184.85
2018,5,15,7,45,29.5,165.0,2.25,15.35,179.0,195.61,157.6
2018,5,15,8,0,9.0,154.0,2.2,15.7,159.0,156.07,124.09
2018,5,15,8,15,8.0,172.0,2.2,16.1,176.5,173.01,137.25
2018,5,15,8,30,7.0,190.0,2.2,16.5,194.0,189.8,150.0
2018,5,15,8,45,18.5,223.0,2.2,16.85,235.5,233.49,184.49
2018,5,15,9,0,30.0,256.0,2.2,17.2,277.0,289.65,227.95
2018,5,15,9,15,45.0,290.0,2.25,17.5,324.0,339.04,265.55
2018,5,15,9,30,60.0,324.0,2.3,17.8,371.0,388.14,302.31
2018,5,15,9,45,51.0,336.0,2.35,18.15,377.0,389.81,302.05
2018,5,15,10,0,42.0,348.0,2.4,18.5,383.0,391.12,301.8
2018,5,15,10,15,105.5,386.5,2.5,18.7,478.5,502.2,385.78
2018,5,15,10,30,169.0,425.0,2.6,18.9,574.0,599.19,456.74
2018,5,15,10,45,329.5,374.0,2.7,19.15,672.5,705.1,536.3
2018,5,15,11,0,490.0,323.0,2.8,19.4,771.0,806.45,610.34
2018,5,15,11,15,575.5,282.0,2.9,19.55,815.5,834.6,631.33
2018,5,15,11,30,661.0,241.0,3.0,19.7,860.0,858.35,649.72
2018,5,15,11,45,766.5,190.0,3.1,19.8,911.5,881.74,666.08
2018,5,15,12,0,872.0,139.0,3.2,19.9,963.0,899.15,678.11
2018,5,15,12,15,873.0,137.5,3.25,19.9,960.5,873.4,660.64
2018,5,15,12,30,874.0,136.0,3.3,19.9,958.0,845.29,641.82
2018,5,15,12,45,874.5,134.0,3.4,19.9,949.0,814.09,621.03
2018,5,15,13,0,875.0,132.0,3.5,19.9,940.0,780.76,598.58
2018,5,15,13,15,871.0,131.0,3.55,19.8,923.0,743.06,572.82
2018,5,15,13,30,867.0,130.0,3.6,19.7,906.0,703.78,543.98
2018,5,15,13,45,861.5,128.5,3.65,19.55,882.0,661.72,512.5
2018,5,15,14,0,856.0,127.0,3.7,19.4,858.0,618.52,479.42
2018,5,15,14,15,848.5,125.5,3.75,19.2,828.0,573.28,444.02
2018,5,15,14,30,841.0,124.0,3.8,19.0,798.0,527.44,407.19
2018,5,15,14,45,767.0,149.5,3.8,18.75,743.0,469.2,360.11
2018,5,15,15,0,693.0,175.0,3.8,18.5,688.0,415.87,316.41
2018,5,15,15,15,589.0,200.5,3.8,18.5,619.0,362.81,273.08
2018,5,15,15,30,485.0,226.0,3.8,18.5,550.0,319.74,238.33
2018,5,15,15,45,611.5,169.5,3.8,17.85,549.0,278.53,199.44
2018,5,15,16,0,738.0,113.0,3.8,17.2,548.0,225.63,149.41
2018,5,15,16,15,728.5,105.0,3.75,16.8,503.5,178.13,109.64
2018,5,15,16,30,719.0,97.0,3.7,16.4,459.0,131.88,74.86
2018,5,15,16,45,692.0,92.0,3.65,16.05,410.0,88.39,50.41
2018,5,15,17,0,665.0,87.0,3.6,15.7,361.0,55.57,43.66
2018,5,15,17,15,626.5,81.0,3.55,15.35,311.0,53.72,42.22
2018,5,15,17,30,588.0,75.0,3.5,15.0,261.0,51.71,40.56
2018,5,15,17,45,521.0,68.0,3.4,14.65,211.0,48.67,37.86
2018,5,15,18,0,454.0,61.0,3.3,14.3,161.0,45.48,34.87
2018,5,15,18,15,351.5,51.0,3.15,14.0,116.5,38.59,28.39
2018,5,15,18,30,249.0,41.0,3.0,13.7,72.0,31.67,21.58
2018,5,15,18,45,168.0,28.0,2.85,13.45,45.0,22.04,9.44
2018,5,15,19,0,87.0,15.0,2.7,13.2,18.0,14.3,0.0
2018,5,15,19,15,43.5,7.5,2.65,13.0,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,10.0,2.5,2.1,11.25,2.5,0.0,0.0
2018,5,16,5,0,20.0,5.0,2.1,11.4,5.0,12.46,0.0
2018,5,16,5,15,84.0,17.5,2.2,11.8,24.0,70.31,0.0
2018,5,16,5,30,148.0,30.0,2.3,12.2,43.0,133.65,94.81
2018,5,16,5,45,151.0,42.5,2.45,12.65,63.5,143.39,114.28
2018,5,16,6,0,154.0,55.0,2.6,13.1,84.0,164.94,135.25
2018,5,16,6,15,239.5,68.5,2.6,13.45,129.0,251.5,210.0
2018,5,16,6,30,325.0,82.0,2.6,13.8,174.0,332.81,278.93
2018,5,16,6,45,460.0,86.5,2.65,14.15,245.0,443.28,370.23
2018,5,16,7,0,595.0,91.0,2.7,14.5,316.0,570.64,471.11
2018,5,16,7,15,636.0,95.0,2.65,14.9,367.0,627.37,512.12
2018,5,16,7,30,677.0,99.0,2.6,15.3,418.0,685.11,552.74
2018,5,16,7,45,490.0,160.5,2.55,15.65,404.5,614.79,495.1
2018,5,16,8,0,303.0,222.0,2.5,16.0,391.0,522.69,419.08
2018,5,16,8,15,293.0,246.5,2.5,16.35,421.5,546.95,435.64
2018,5,16,8,30,283.0,271.0,2.5,16.7,452.0,569.34,449.86
2018,5,16,8,45,296.0,290.0,2.5,17.05,491.0,604.98,474.4
2018,5,16,9,0,309.0,309.0,2.5,17.4,530.0,639.73,497.84
2018,5,16,9,15,344.0,316.5,2.55,17.6,575.0,681.67,527.51
2018,5,16,9,30,379.0,324.0,2.6,17.8,620.0,723.11,556.4
2018,5,16,9,45,409.5,317.0,2.7,18.05,649.0,755.89,579.05
2018,5,16,10,0,440.0,310.0,2.8,18.3,678.0,775.31,592.51
2018,5,16,10,15,348.0,307.0,2.8,18.45,604.0,677.97,520.47
2018,5,16,10,30,256.0,304.0,2.8,18.6,530.0,568.56,439.24
2018,5,16,10,45,185.5,359.0,2.85,18.75,524.5,541.97,417.01
2018,5,16,11,0,115.0,414.0,2.9,18.9,519.0,524.6,400.91
2018,5,16,11,15,116.0,425.0,2.85,18.95,532.5,530.33,404.6
2018,5,16,11,30,117.0,436.0,2.8,19.0,546.0,535.25,407.6
2018,5,16,11,45,135.0,432.0,2.75,19.05,559.5,540.25,411.41
2018,5,16,12,0,153.0,428.0,2.7,19.1,573.0,544.11,414.38
2018,5,16,12,15,348.5,362.0,2.7,19.1,690.5,641.81,490.39
2018,5,16,12,30,544.0,296.0,2.7,19.1,808.0,728.2,555.5
2018,5,16,12,45,562.5,284.0,2.7,19.15,809.0,707.66,540.37
2018,5,16,13,0,581.0,272.0,2.7,19.2,810.0,686.45,525.31
2018,5,16,13,15,366.5,321.0,2.75,19.15,658.0,550.93,423.59
2018,5,16,13,30,152.0,370.0,2.8,19.1,506.0,434.15,333.68
2018,5,16,13,45,115.5,376.5,2.9,19.1,478.5,406.11,312.6
2018,5,16,14,0,79.0,383.0,3.0,19.1,451.0,385.35,296.6
2018,5,16,14,15,171.0,347.0,3.0,19.0,486.5,394.01,304.42
2018,5,16,14,30,263.0,311.0,3.0,18.9,522.0,392.93,303.78
2018,5,16,14,45,426.5,257.0,3.05,18.8,581.0,401.71,309.36
2018,5,16,15,0,590.0,203.0,3.1,18.7,640.0,398.52,303.43
2018,5,16,15,15,686.0,163.5,3.1,18.7,644.0,368.3,275.11
2018,5,16,15,30,782.0,124.0,3.1,18.7,648.0,333.85,241.61
2018,5,16,15,45,761.5,121.0,3.1,18.25,602.0,284.64,198.9
2018,5,16,16,0,741.0,118.0,3.1,17.8,556.0,231.74,153.74
2018,5,16,16,15,598.5,140.5,3.1,17.5,474.5,187.88,122.73
2018,5,16,16,30,456.0,163.0,3.1,17.2,393.0,159.02,107.31
2018,5,16,16,45,527.0,132.0,3.1,16.9,370.5,114.09,75.29
2018,5,16,17,0,598.0,101.0,3.1,16.6,348.0,65.76,52.42
2018,5,16,17,15,590.5,89.5,3.05,16.2,306.0,60.11,47.71
2018,5,16,17,30,583.0,78.0,3.0,15.8,264.0,54.0,42.44
2018,5,16,17,45,526.5,70.0,2.95,15.4,215.5,50.24,39.14
2018,5,16,18,0,470.0,62.0,2.9,15.0,167.0,46.25,35.47
2018,5,16,18,15,386.5,52.5,2.75,14.55,124.0,40.63,30.15
2018,5,16,18,30,303.0,43.0,2.6,14.1,81.0,33.29,23.0
2018,5,16,18,45,194.0,29.5,2.45,13.65,50.0,23.24,10.89
2018,5,16,19,0,85.0,16.0,2.3,13.2,19.0,15.25,0.0
2018,5,16,19,15,42.5,8.0,2.3,13.0,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,1.95,10.7,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.0,10.9,7.0,18.26,0.0
2018,5,17,5,15,124.5,20.5,2.1,11.4,30.5,92.89,0.0
2018,5,17,5,30,219.0,34.0,2.2,11.9,54.0,173.89,126.46
2018,5,17,5,45,313.5,44.5,2.35,12.4,93.0,243.16,196.37
2018,5,17,6,0,408.0,55.0,2.5,12.9,132.0,325.12,268.64
2018,5,17,6,15,473.5,63.0,2.55,13.4,178.5,392.9,327.23
2018,5,17,6,30,539.0,71.0,2.6,13.9,225.0,465.17,387.32
2018,5,17,6,45,585.0,77.5,2.65,14.4,274.5,526.14,436.15
2018,5,17,7,0,631.0,84.0,2.7,14.9,324.0,589.26,484.55
2018,5,17,7,15,663.5,89.0,2.65,15.4,373.5,641.86,522.01
2018,5,17,7,30,696.0,94.0,2.6,15.9,423.0,694.91,558.64
2018,5,17,7,45,721.0,98.0,2.6,16.4,471.5,740.55,589.04
2018,5,17,8,0,746.0,102.0,2.6,16.9,520.0,781.86,615.68
2018,5,17,8,15,766.0,105.0,2.55,17.3,566.5,820.43,639.76
2018,5,17,8,30,786.0,108.0,2.5,17.7,613.0,857.46,662.34
2018,5,17,8,45,801.5,110.0,2.45,18.1,655.5,887.37,679.62
2018,5,17,9,0,817.0,112.0,2.4,18.5,698.0,915.14,695.28
2018,5,17,9,15,828.0,114.5,2.4,18.85,736.0,928.6,701.73
2018,5,17,9,30,839.0,117.0,2.4,19.2,774.0,947.7,712.18
2018,5,17,9,45,847.0,119.0,2.4,19.55,806.0,960.62,718.46
2018,5,17,10,0,855.0,121.0,2.4,19.9,838.0,970.67,722.97
2018,5,17,10,15,861.0,123.0,2.45,20.2,864.5,975.82,725.0
2018,5,17,10,30,867.0,125.0,2.5,20.5,891.0,977.96,725.21
2018,5,17,10,45,871.0,126.5,2.55,20.75,910.5,974.61,722.07
2018,5,17,11,0,875.0,128.0,2.6,21.0,930.0,968.24,717.11
2018,5,17,11,15,877.5,128.5,2.7,21.15,942.5,956.49,709.43
2018,5,17,11,30,880.0,129.0,2.8,21.3,955.0,941.86,699.91
2018,5,17,11,45,880.5,129.5,2.85,21.5,959.5,922.61,686.83
2018,5,17,12,0,881.0,130.0,2.9,21.7,964.0,900.74,672.04
2018,5,17,12,15,882.5,128.0,3.05,21.7,962.0,874.93,655.77
2018,5,17,12,30,884.0,126.0,3.2,21.7,960.0,846.7,637.71
2018,5,17,12,45,885.5,123.0,3.3,21.7,951.0,815.29,616.99
2018,5,17,13,0,887.0,120.0,3.4,21.7,942.0,781.67,594.56
2018,5,17,13,15,884.0,119.5,3.5,21.6,926.0,744.91,569.91
2018,5,17,13,30,881.0,119.0,3.6,21.5,910.0,706.45,542.58
2018,5,17,13,45,876.5,117.5,3.7,21.4,886.5,664.65,511.59
2018,5,17,14,0,872.0,116.0,3.8,21.3,863.0,621.61,478.88
2018,5,17,14,15,864.5,114.0,3.85,21.1,832.5,575.43,443.03
2018,5,17,14,30,857.0,112.0,3.9,20.9,802.0,528.65,405.73
2018,5,17,14,45,848.0,110.0,3.95,20.75,766.5,480.75,366.46
2018,5,17,15,0,839.0,108.0,4.0,20.6,731.0,432.77,326.06
2018,5,17,15,15,825.5,106.0,4.0,20.6,690.0,377.42,278.93
2018,5,17,15,30,812.0,104.0,4.0,20.6,649.0,328.31,235.8
2018,5,17,15,45,796.5,100.0,4.05,20.05,604.0,278.1,192.04
2018,5,17,16,0,781.0,96.0,4.1,19.5,559.0,229.34,149.77
2018,5,17,16,15,760.0,92.5,4.05,19.15,511.5,181.75,110.29
2018,5,17,16,30,739.0,89.0,4.0,18.8,464.0,136.51,76.66
2018,5,17,16,45,709.5,85.0,4.0,18.45,414.0,92.95,51.77
2018,5,17,17,0,680.0,81.0,4.0,18.1,364.0,51.04,39.25
2018,5,17,17,15,639.5,76.0,3.95,17.7,314.0,49.72,38.29
2018,5,17,17,30,599.0,71.0,3.9,17.3,264.0,48.3,37.16
2018,5,17,17,45,540.0,65.5,3.85,16.85,216.0,46.35,35.47
2018,5,17,18,0,481.0,60.0,3.8,16.4,168.0,44.35,33.59
2018,5,17,18,15,392.5,51.0,3.7,16.0,124.5,39.09,28.63
2018,5,17,18,30,304.0,42.0,3.6,15.6,81.0,32.42,22.16
2018,5,17,18,45,197.5,29.0,3.5,15.15,50.0,22.78,10.97
2018,5,17,19,0,91.0,16.0,3.4,14.7,19.0,15.25,0.0
2018,5,17,19,15,45.5,8.0,3.35,14.45,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,4,45,10.0,3.5,2.4,11.8,3.5,0.0,0.0
2018,5,18,5,0,20.0,7.0,2.5,11.9,7.0,14.42,0.0
2018,5,18,5,15,105.5,21.5,2.6,12.3,30.5,86.74,0.0
2018,5,18,5,30,191.0,36.0,2.7,12.7,54.0,163.44,119.77
2018,5,18,5,45,294.0,47.0,2.85,13.1,94.0,236.72,191.13
2018,5,18,6,0,397.0,58.0,3.0,13.5,134.0,322.56,266.56
2018,5,18,6,15,272.0,79.0,3.0,13.9,138.0,285.73,237.92
2018,5,18,6,30,147.0,100.0,3.0,14.3,142.0,215.86,179.53
2018,5,18,6,45,109.0,123.5,2.95,14.7,158.0,221.48,183.39
2018,5,18,7,0,71.0,147.0,2.9,15.1,174.0,211.87,173.94
2018,5,18,7,15,54.0,159.0,2.85,15.55,181.5,211.64,172.55
2018,5,18,7,30,37.0,171.0,2.8,16.0,189.0,210.45,170.18
2018,5,18,7,45,30.5,188.5,2.75,16.45,204.5,223.5,179.59
2018,5,18,8,0,24.0,206.0,2.7,16.9,220.0,224.11,178.88
2018,5,18,8,15,52.0,241.5,2.65,17.3,274.5,299.35,238.51
2018,5,18,8,30,80.0,277.0,2.6,17.7,329.0,363.42,287.76
2018,5,18,8,45,105.0,303.0,2.55,18.15,375.5,414.22,325.7
2018,5,18,9,0,130.0,329.0,2.5,18.6,422.0,479.21,373.33
2018,5,18,9,15,218.0,331.0,2.45,18.95,497.5,563.6,436.64
2018,5,18,9,30,306.0,333.0,2.4,19.3,573.0,662.93,508.35
2018,5,18,9,45,569.5,234.5,2.4,19.65,704.5,829.12,630.32
2018,5,18,10,0,833.0,136.0,2.4,20.0,836.0,974.33,726.42
2018,5,18,10,15,861.5,126.5,2.45,20.3,870.5,980.76,727.9
2018,5,18,10,30,890.0,117.0,2.5,20.6,905.0,992.89,734.67
2018,5,18,10,45,895.0,117.5,2.5,20.9,925.0,989.47,730.76
2018,5,18,11,0,900.0,118.0,2.5,21.2,945.0,982.98,725.13
2018,5,18,11,15,902.5,119.0,2.6,21.35,957.5,971.56,717.77
2018,5,18,11,30,905.0,120.0,2.7,21.5,970.0,957.16,708.53
2018,5,18,11,45,906.0,120.0,2.75,21.65,975.0,937.57,695.45
2018,5,18,12,0,907.0,120.0,2.8,21.8,980.0,915.26,680.62
2018,5,18,12,15,904.0,121.5,2.9,21.85,977.0,888.31,663.3
2018,5,18,12,30,901.0,123.0,3.0,21.9,974.0,859.06,644.31
2018,5,18,12,45,896.5,124.0,3.1,21.9,963.5,826.0,622.69
2018,5,18,13,0,892.0,125.0,3.2,21.9,953.0,791.04,599.54
2018,5,18,13,15,830.0,159.0,3.25,21.8,918.0,742.18,565.57
2018,5,18,13,30,768.0,193.0,3.3,21.7,883.0,694.55,530.09
2018,5,18,13,45,771.5,185.0,3.35,21.6,862.5,655.44,501.52
2018,5,18,14,0,775.0,177.0,3.4,21.5,842.0,614.81,471.06
2018,5,18,14,15,674.0,220.0,3.45,21.35,783.5,554.79,424.68
2018,5,18,14,30,573.0,263.0,3.5,21.2,725.0,506.33,386.56
2018,5,18,14,45,595.0,238.0,3.5,21.05,698.5,463.8,352.98
2018,5,18,15,0,617.0,213.0,3.5,20.9,672.0,420.1,317.32
2018,5,18,15,15,601.0,202.5,3.5,20.9,629.0,372.39,277.83
2018,5,18,15,30,585.0,192.0,3.5,20.9,586.0,326.13,238.92
2018,5,18,15,45,676.5,148.0,3.65,20.3,573.5,282.05,198.7
2018,5,18,16,0,768.0,104.0,3.8,19.7,561.0,234.84,154.6
2018,5,18,16,15,754.0,99.0,3.85,19.3,515.5,187.79,115.34
2018,5,18,16,30,740.0,94.0,3.9,18.9,470.0,142.38,81.14
2018,5,18,16,45,711.5,89.5,3.95,18.5,420.5,92.82,50.89
2018,5,18,17,0,683.0,85.0,4.0,18.1,371.0,53.81,41.67
2018,5,18,17,15,642.5,80.0,4.0,17.55,320.5,52.63,40.87
2018,5,18,17,30,602.0,75.0,4.0,17.0,270.0,51.36,39.9
2018,5,18,17,45,510.0,71.0,3.95,16.5,216.0,50.75,39.42
2018,5,18,18,0,418.0,67.0,3.9,16.0,162.0,49.55,38.25
2018,5,18,18,15,364.5,56.0,3.8,15.55,124.0,42.33,31.55
2018,5,18,18,30,311.0,45.0,3.7,15.1,86.0,34.79,24.29
2018,5,18,18,45,198.0,31.5,3.6,14.65,53.5,24.79,12.93
2018,5,18,19,0,85.0,18.0,3.5,14.2,21.0,17.16,0.0
2018,5,18,19,15,42.5,9.0,3.5,13.95,10.5,8.58,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,3.85,11.75,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,3.8,11.8,7.0,14.84,0.0
2018,5,19,5,15,102.0,21.5,3.9,12.05,30.5,85.78,0.0
2018,5,19,5,30,183.0,36.0,4.0,12.3,54.0,159.43,118.26
2018,5,19,5,45,261.5,46.5,4.05,12.6,88.5,218.96,177.6
2018,5,19,6,0,340.0,57.0,4.1,12.9,123.0,286.56,238.35
2018,5,19,6,15,424.0,68.5,4.1,13.25,175.0,369.76,310.33
2018,5,19,6,30,508.0,80.0,4.1,13.6,227.0,456.46,383.08
2018,5,19,6,45,559.5,86.5,4.15,13.95,277.5,520.4,435.29
2018,5,19,7,0,611.0,93.0,4.2,14.3,328.0,586.81,487.81
2018,5,19,7,15,648.0,98.5,4.2,14.75,379.0,642.93,529.27
2018,5,19,7,30,685.0,104.0,4.2,15.2,430.0,699.77,570.0
2018,5,19,7,45,714.0,107.5,4.2,15.65,480.0,747.83,603.16
2018,5,19,8,0,743.0,111.0,4.2,16.1,530.0,795.45,635.31
2018,5,19,8,15,764.0,114.0,4.2,16.5,577.0,830.49,657.81
2018,5,19,8,30,785.0,117.0,4.2,16.9,624.0,868.39,682.15
2018,5,19,8,45,801.0,120.0,4.2,17.3,667.5,899.88,701.6
2018,5,19,9,0,817.0,123.0,4.2,17.7,711.0,929.21,719.38
2018,5,19,9,15,829.5,125.0,4.2,18.05,749.5,951.69,732.42
2018,5,19,9,30,842.0,127.0,4.2,18.4,788.0,971.55,743.67
2018,5,19,9,45,852.5,128.0,4.2,18.7,821.5,977.13,745.26
2018,5,19,10,0,863.0,129.0,4.2,19.0,855.0,988.48,751.05
2018,5,19,10,15,868.5,131.0,4.25,19.25,881.5,993.03,752.68
2018,5,19,10,30,874.0,133.0,4.3,19.5,908.0,994.55,752.42
2018,5,19,10,45,876.0,136.5,4.35,19.7,927.5,991.13,749.07
2018,5,19,11,0,878.0,140.0,4.4,19.9,947.0,984.63,743.75
2018,5,19,11,15,878.0,142.5,4.45,19.95,959.0,972.27,735.19
2018,5,19,11,30,878.0,145.0,4.5,20.0,971.0,957.04,724.79
2018,5,19,11,45,875.5,147.5,4.55,20.1,975.0,936.79,710.86
2018,5,19,12,0,873.0,150.0,4.6,20.2,979.0,914.02,695.23
2018,5,19,12,15,872.5,150.5,4.6,20.15,977.5,888.77,677.94
2018,5,19,12,30,872.0,151.0,4.6,20.1,976.0,861.23,659.03
2018,5,19,12,45,869.5,150.5,4.65,20.1,966.0,829.05,637.0
2018,5,19,13,0,867.0,150.0,4.7,20.1,956.0,794.95,613.48
2018,5,19,13,15,862.5,150.0,4.7,20.0,939.0,758.04,587.48
2018,5,19,13,30,858.0,150.0,4.7,19.9,922.0,719.61,558.72
2018,5,19,13,45,851.5,149.0,4.7,19.8,898.0,676.71,526.16
2018,5,19,14,0,845.0,148.0,4.7,19.7,874.0,632.99,492.31
2018,5,19,14,15,836.0,146.5,4.7,19.55,843.5,586.68,455.83
2018,5,19,14,30,827.0,145.0,4.7,19.4,813.0,540.03,418.2
2018,5,19,14,45,813.5,143.5,4.7,19.25,776.0,491.16,377.95
2018,5,19,15,0,800.0,142.0,4.7,19.1,739.0,442.79,337.13
2018,5,19,15,15,785.0,139.0,4.7,19.1,697.5,393.33,294.46
2018,5,19,15,30,770.0,136.0,4.7,19.1,656.0,344.94,251.98
2018,5,19,15,45,746.0,134.5,4.7,18.65,609.5,290.86,205.46
2018,5,19,16,0,722.0,133.0,4.7,18.2,563.0,244.41,165.36
2018,5,19,16,15,690.5,131.0,4.7,17.8,514.0,198.95,127.97
2018,5,19,16,30,659.0,129.0,4.7,17.4,465.0,157.0,96.85
2018,5,19,16,45,619.5,124.0,4.7,17.0,414.0,115.93,72.53
2018,5,19,17,0,580.0,119.0,4.7,16.6,363.0,79.52,64.47
2018,5,19,17,15,531.0,112.0,4.65,16.1,312.5,77.42,62.95
2018,5,19,17,30,482.0,105.0,4.6,15.6,262.0,74.44,60.54
2018,5,19,17,45,385.0,95.0,4.55,15.1,206.5,68.89,55.72
2018,5,19,18,0,288.0,85.0,4.5,14.6,151.0,63.1,50.47
2018,5,19,18,15,220.5,69.0,4.4,14.25,112.5,54.45,42.39
2018,5,19,18,30,153.0,53.0,4.3,13.9,74.0,42.37,31.01
2018,5,19,18,45,91.0,35.0,4.2,13.5,46.0,28.47,16.23
2018,5,19,19,0,29.0,17.0,4.1,13.1,18.0,16.2,0.0
2018,5,19,19,15,14.5,8.5,4.05,13.0,9.0,8.1,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.7,11.75,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.7,11.8,7.0,11.74,0.0
2018,5,20,5,15,49.0,22.0,3.7,11.95,26.0,52.52,0.0
2018,5,20,5,30,85.0,37.0,3.7,12.1,45.0,103.62,75.88
2018,5,20,5,45,61.0,53.0,3.75,12.3,60.5,102.82,80.89
2018,5,20,6,0,37.0,69.0,3.8,12.5,76.0,99.5,79.46
2018,5,20,6,15,80.5,89.5,3.75,12.7,111.0,159.69,131.93
2018,5,20,6,30,124.0,110.0,3.7,12.9,146.0,214.12,178.97
2018,5,20,6,45,189.0,127.5,3.7,13.15,194.5,294.33,246.8
2018,5,20,7,0,254.0,145.0,3.7,13.4,243.0,368.05,307.81
2018,5,20,7,15,278.5,164.0,3.7,13.55,285.5,416.34,346.15
2018,5,20,7,30,303.0,183.0,3.7,13.7,328.0,465.38,384.33
2018,5,20,7,45,317.5,203.0,3.65,13.85,369.5,507.75,416.14
2018,5,20,8,0,332.0,223.0,3.6,14.0,411.0,549.76,447.09
2018,5,20,8,15,330.0,245.0,3.55,14.2,445.0,578.89,467.13
2018,5,20,8,30,328.0,267.0,3.5,14.4,479.0,606.5,485.79
2018,5,20,8,45,389.5,266.0,3.5,14.6,534.5,665.53,529.94
2018,5,20,9,0,451.0,265.0,3.5,14.8,590.0,739.88,583.94
2018,5,20,9,15,412.0,295.5,3.45,15.1,604.5,737.9,578.4
2018,5,20,9,30,373.0,326.0,3.4,15.4,619.0,720.66,562.71
2018,5,20,9,45,389.5,336.5,3.4,15.75,654.0,746.49,580.01
2018,5,20,10,0,406.0,347.0,3.4,16.1,689.0,781.93,603.49
2018,5,20,10,15,473.5,328.5,3.45,16.45,739.5,824.13,633.79
2018,5,20,10,30,541.0,310.0,3.5,16.8,790.0,864.3,662.24
2018,5,20,10,45,654.5,253.0,3.5,17.2,846.5,909.78,695.44
2018,5,20,11,0,768.0,196.0,3.5,17.6,903.0,943.97,717.49
2018,5,20,11,15,807.5,176.0,3.55,17.95,928.5,947.12,718.31
2018,5,20,11,30,847.0,156.0,3.6,18.3,954.0,939.58,712.17
2018,5,20,11,45,833.5,165.0,3.65,18.7,954.0,922.57,699.57
2018,5,20,12,0,820.0,174.0,3.7,19.1,954.0,896.34,680.76
2018,5,20,12,15,734.0,231.5,3.75,19.25,928.0,853.94,651.39
2018,5,20,12,30,648.0,289.0,3.8,19.4,902.0,808.9,616.94
2018,5,20,12,45,565.5,332.0,3.9,19.55,863.0,757.77,578.53
2018,5,20,13,0,483.0,375.0,4.0,19.7,824.0,707.61,540.55
2018,5,20,13,15,468.5,371.0,4.05,19.6,800.0,669.87,513.41
2018,5,20,13,30,454.0,367.0,4.1,19.5,776.0,632.48,486.08
2018,5,20,13,45,475.0,345.0,4.2,19.35,763.0,603.38,465.29
2018,5,20,14,0,496.0,323.0,4.3,19.2,750.0,572.24,442.41
2018,5,20,14,15,481.5,314.5,4.35,18.85,717.0,530.35,410.76
2018,5,20,14,30,467.0,306.0,4.4,18.5,684.0,489.36,379.19
2018,5,20,14,45,338.0,326.0,4.45,18.15,593.0,424.98,329.28
2018,5,20,15,0,209.0,346.0,4.5,17.8,502.0,373.62,289.93
2018,5,20,15,15,272.5,308.0,4.5,17.8,499.5,345.73,266.7
2018,5,20,15,30,336.0,270.0,4.5,17.8,497.0,319.2,243.14
2018,5,20,15,45,462.5,216.0,4.5,17.15,505.5,283.74,209.93
2018,5,20,16,0,589.0,162.0,4.5,16.5,514.0,241.2,169.07
2018,5,20,16,15,486.0,173.5,4.45,16.25,447.5,202.25,140.23
2018,5,20,16,30,383.0,185.0,4.4,16.0,381.0,171.98,121.1
2018,5,20,16,45,444.0,154.5,4.35,15.75,359.0,130.94,90.25
2018,5,20,17,0,505.0,124.0,4.3,15.5,337.0,84.7,69.27
2018,5,20,17,15,495.5,112.5,4.2,15.25,298.5,77.55,63.26
2018,5,20,17,30,486.0,101.0,4.1,15.0,260.0,71.42,58.01
2018,5,20,17,45,425.0,90.5,4.05,14.75,212.5,65.5,52.8
2018,5,20,18,0,364.0,80.0,4.0,14.5,165.0,59.28,47.13
2018,5,20,18,15,282.0,67.0,3.85,14.2,123.0,50.74,39.18
2018,5,20,18,30,200.0,54.0,3.7,13.9,81.0,43.18,31.78
2018,5,20,18,45,119.5,35.5,3.6,13.6,50.0,28.9,16.94
2018,5,20,19,0,39.0,17.0,3.5,13.3,19.0,14.85,0.0
2018,5,20,19,15,19.5,8.5,3.35,13.1,9.5,8.1,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.3,11.3,8.0,15.06,0.0
2018,5,21,5,15,95.0,24.0,1.25,11.7,32.5,81.6,0.0
2018,5,21,5,30,171.0,40.0,1.2,12.1,57.0,159.35,119.61
2018,5,21,5,45,261.0,53.5,1.2,12.5,96.5,228.79,184.59
2018,5,21,6,0,351.0,67.0,1.2,12.9,136.0,306.98,252.29
2018,5,21,6,15,417.5,76.5,1.1,13.35,182.0,373.15,307.95
2018,5,21,6,30,484.0,86.0,1.0,13.8,228.0,444.52,365.32
2018,5,21,6,45,533.0,94.0,0.95,14.25,277.5,511.53,416.71
2018,5,21,7,0,582.0,102.0,0.9,14.7,327.0,577.06,464.87
2018,5,21,7,15,618.5,107.5,0.9,15.25,377.0,631.96,503.17
2018,5,21,7,30,655.0,113.0,0.9,15.8,427.0,687.52,540.12
2018,5,21,7,45,682.5,117.5,0.85,16.3,476.0,734.7,569.45
2018,5,21,8,0,710.0,122.0,0.8,16.8,525.0,781.38,597.61
2018,5,21,8,15,731.5,125.5,0.9,17.4,571.0,820.72,622.16
2018,5,21,8,30,753.0,129.0,1.0,18.0,617.0,858.7,645.57
2018,5,21,8,45,770.5,131.5,1.05,18.6,660.0,885.7,660.65
2018,5,21,9,0,788.0,134.0,1.1,19.2,703.0,915.37,677.53
2018,5,21,9,15,804.5,134.0,1.15,19.7,742.0,939.07,690.64
2018,5,21,9,30,821.0,134.0,1.2,20.2,781.0,960.33,702.22
2018,5,21,9,45,836.0,133.0,1.3,20.7,815.5,976.42,711.35
2018,5,21,10,0,851.0,132.0,1.4,21.2,850.0,981.3,713.44
2018,5,21,10,15,857.5,133.5,1.5,21.55,876.5,986.32,716.22
2018,5,21,10,30,864.0,135.0,1.6,21.9,903.0,988.35,717.16
2018,5,21,10,45,868.5,135.5,1.7,22.25,922.0,984.43,714.38
2018,5,21,11,0,873.0,136.0,1.8,22.6,941.0,977.53,709.82
2018,5,21,11,15,875.5,137.0,1.95,22.85,953.5,966.27,703.37
2018,5,21,11,30,878.0,138.0,2.1,23.1,966.0,952.13,695.03
2018,5,21,11,45,880.0,138.0,2.2,23.3,971.5,933.81,683.53
2018,5,21,12,0,882.0,138.0,2.3,23.5,977.0,912.83,670.28
2018,5,21,12,15,878.5,139.0,2.45,23.55,973.0,885.49,653.56
2018,5,21,12,30,875.0,140.0,2.6,23.6,969.0,855.99,635.2
2018,5,21,12,45,869.5,141.5,2.75,23.7,958.5,823.31,614.32
2018,5,21,13,0,864.0,143.0,2.9,23.8,948.0,788.87,591.95
2018,5,21,13,15,860.5,141.0,3.0,23.7,930.5,751.27,567.29
2018,5,21,13,30,857.0,139.0,3.1,23.6,913.0,712.12,539.68
2018,5,21,13,45,852.0,137.0,3.25,23.5,889.0,670.59,509.79
2018,5,21,14,0,847.0,135.0,3.4,23.4,865.0,627.93,478.22
2018,5,21,14,15,838.5,133.0,3.5,23.15,834.5,582.36,443.73
2018,5,21,14,30,830.0,131.0,3.6,22.9,804.0,532.58,405.2
2018,5,21,14,45,820.0,128.0,3.7,22.6,768.0,484.1,366.54
2018,5,21,15,0,810.0,125.0,3.8,22.3,732.0,435.75,326.84
2018,5,21,15,15,796.0,122.5,3.8,22.3,691.0,386.7,285.15
2018,5,21,15,30,782.0,120.0,3.8,22.3,650.0,338.56,243.48
2018,5,21,15,45,764.5,116.0,3.9,21.55,605.0,289.4,201.45
2018,5,21,16,0,747.0,112.0,4.0,20.8,560.0,241.91,160.84
2018,5,21,16,15,723.5,108.0,4.0,20.3,512.0,189.74,117.89
2018,5,21,16,30,700.0,104.0,4.0,19.8,464.0,145.35,84.35
2018,5,21,16,45,668.5,99.5,4.05,19.3,414.5,102.86,58.5
2018,5,21,17,0,637.0,95.0,4.1,18.8,365.0,64.02,50.42
2018,5,21,17,15,594.5,89.5,4.05,18.2,315.5,59.41,46.67
2018,5,21,17,30,552.0,84.0,4.0,17.6,266.0,58.11,45.73
2018,5,21,17,45,494.0,76.5,4.0,17.0,218.5,54.98,43.07
2018,5,21,18,0,436.0,69.0,4.0,16.4,171.0,51.7,40.11
2018,5,21,18,15,355.0,58.5,3.95,15.9,128.5,44.08,33.11
2018,5,21,18,30,274.0,48.0,3.9,15.4,86.0,36.97,26.29
2018,5,21,18,45,176.0,33.5,3.85,14.95,54.5,26.26,15.07
2018,5,21,19,0,78.0,19.0,3.8,14.5,23.0,15.83,0.0
2018,5,21,19,15,39.0,9.5,3.75,14.25,11.5,9.05,0.0
2018,5,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.6,11.75,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.6,11.8,8.0,18.61,0.0
2018,5,22,5,15,115.0,23.0,2.65,12.05,33.5,95.28,4.67
2018,5,22,5,30,202.0,38.0,2.7,12.3,59.0,171.28,129.95
2018,5,22,5,45,220.0,41.5,2.7,12.55,75.5,189.67,153.78
2018,5,22,6,0,238.0,45.0,2.7,12.8,92.0,211.06,175.3
2018,5,22,6,15,151.5,42.0,2.7,13.1,75.0,160.22,133.63
2018,5,22,6,30,65.0,39.0,2.7,13.4,58.0,92.5,75.32
2018,5,22,6,45,32.5,51.5,2.65,13.65,61.0,72.49,57.52
2018,5,22,7,0,0.0,64.0,2.6,13.9,64.0,59.53,45.27
2018,5,22,7,15,0.0,82.0,2.6,14.2,82.0,76.54,59.45
2018,5,22,7,30,0.0,100.0,2.6,14.5,100.0,94.24,74.0
2018,5,22,7,45,0.0,112.0,2.6,14.75,112.0,105.88,83.32
2018,5,22,8,0,0.0,124.0,2.6,15.0,124.0,117.49,92.53
2018,5,22,8,15,0.5,137.5,2.6,15.35,138.0,131.03,103.22
2018,5,22,8,30,1.0,151.0,2.6,15.7,152.0,144.57,113.78
2018,5,22,8,45,4.0,177.0,2.65,16.0,180.0,172.94,136.35
2018,5,22,9,0,7.0,203.0,2.7,16.3,208.0,201.36,158.63
2018,5,22,9,15,9.5,220.5,2.75,16.65,227.5,220.71,173.44
2018,5,22,9,30,12.0,238.0,2.8,17.0,247.0,240.0,188.09
2018,5,22,9,45,13.0,251.5,2.85,17.3,262.0,253.74,198.28
2018,5,22,10,0,14.0,265.0,2.9,17.6,277.0,267.37,208.33
2018,5,22,10,15,20.5,300.5,2.95,17.85,318.5,307.98,239.35
2018,5,22,10,30,27.0,336.0,3.0,18.1,360.0,358.8,277.6
2018,5,22,10,45,46.0,373.0,3.1,18.3,415.0,412.17,317.83
2018,5,22,11,0,65.0,410.0,3.2,18.5,470.0,464.27,356.54
2018,5,22,11,15,257.5,371.0,3.2,18.7,613.5,618.27,475.14
2018,5,22,11,30,450.0,332.0,3.2,18.9,757.0,755.44,576.58
2018,5,22,11,45,658.0,237.5,3.25,19.05,862.5,838.71,639.38
2018,5,22,12,0,866.0,143.0,3.3,19.2,968.0,904.19,684.11
2018,5,22,12,15,876.0,137.5,3.3,19.2,970.5,882.94,668.98
2018,5,22,12,30,886.0,132.0,3.3,19.2,973.0,858.94,652.67
2018,5,22,12,45,881.5,133.0,3.35,19.25,962.5,826.42,630.59
2018,5,22,13,0,877.0,134.0,3.4,19.3,952.0,792.05,607.11
2018,5,22,13,15,873.5,133.5,3.4,19.25,935.5,755.4,581.86
2018,5,22,13,30,870.0,133.0,3.4,19.2,919.0,717.14,553.97
2018,5,22,13,45,865.0,131.0,3.4,19.15,895.5,675.19,522.45
2018,5,22,14,0,860.0,129.0,3.4,19.1,872.0,632.08,489.4
2018,5,22,14,15,852.5,127.0,3.4,19.0,841.5,586.58,453.87
2018,5,22,14,30,845.0,125.0,3.4,18.9,811.0,540.49,416.99
2018,5,22,14,45,835.0,123.0,3.45,18.75,775.5,488.32,374.8
2018,5,22,15,0,825.0,121.0,3.5,18.6,740.0,440.15,334.46
2018,5,22,15,15,811.5,118.0,3.5,18.6,699.0,390.18,291.53
2018,5,22,15,30,798.0,115.0,3.5,18.6,658.0,341.06,248.52
2018,5,22,15,45,781.5,111.5,3.5,18.15,613.0,291.8,205.45
2018,5,22,16,0,765.0,108.0,3.5,17.7,568.0,244.08,163.82
2018,5,22,16,15,743.5,103.5,3.5,17.35,520.0,196.46,123.8
2018,5,22,16,30,722.0,99.0,3.5,17.0,472.0,145.7,84.43
2018,5,22,16,45,693.0,95.0,3.5,16.65,423.0,102.6,57.57
2018,5,22,17,0,664.0,91.0,3.5,16.3,374.0,62.9,49.94
2018,5,22,17,15,624.0,85.5,3.5,15.85,324.0,56.28,44.36
2018,5,22,17,30,584.0,80.0,3.5,15.4,274.0,54.8,43.22
2018,5,22,17,45,528.5,73.0,3.45,14.95,226.0,51.93,40.74
2018,5,22,18,0,473.0,66.0,3.4,14.5,178.0,48.92,37.98
2018,5,22,18,15,372.0,57.0,3.35,14.15,132.0,42.88,32.32
2018,5,22,18,30,271.0,48.0,3.3,13.8,86.0,36.9,26.47
2018,5,22,18,45,149.5,31.5,3.2,13.4,51.0,24.54,14.07
2018,5,22,19,0,28.0,15.0,3.1,13.0,16.0,13.36,0.0
2018,5,22,19,15,14.0,7.5,3.05,12.8,8.0,7.15,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,5.5,2.0,2.2,12.05,2.0,0.0,0.0
2018,5,23,5,0,11.0,4.0,2.2,12.1,4.0,8.14,0.0
2018,5,23,5,15,10.5,8.0,2.3,12.35,8.5,13.51,0.0
2018,5,23,5,30,10.0,12.0,2.4,12.6,13.0,16.13,7.34
2018,5,23,5,45,37.5,22.0,2.45,12.8,29.0,44.94,32.66
2018,5,23,6,0,65.0,32.0,2.5,13.0,45.0,80.82,64.33
2018,5,23,6,15,41.5,40.5,2.5,13.2,49.5,70.98,56.16
2018,5,23,6,30,18.0,49.0,2.5,13.4,54.0,59.35,45.86
2018,5,23,6,45,11.5,78.5,2.55,13.6,82.0,82.34,65.2
2018,5,23,7,0,5.0,108.0,2.6,13.8,110.0,108.22,86.6
2018,5,23,7,15,4.5,123.0,2.65,14.05,125.0,122.59,98.23
2018,5,23,7,30,4.0,138.0,2.7,14.3,140.0,136.87,109.62
2018,5,23,7,45,2.0,130.0,2.75,14.5,131.0,125.87,99.99
2018,5,23,8,0,0.0,122.0,2.8,14.7,122.0,115.47,90.95
2018,5,23,8,15,0.0,111.0,2.85,15.05,111.0,104.27,81.34
2018,5,23,8,30,0.0,100.0,2.9,15.4,100.0,93.46,72.11
2018,5,23,8,45,0.0,106.5,3.0,15.75,106.5,99.71,76.96
2018,5,23,9,0,0.0,113.0,3.1,16.1,113.0,105.96,81.75
2018,5,23,9,15,0.5,125.0,3.15,16.45,125.5,117.99,91.23
2018,5,23,9,30,1.0,137.0,3.2,16.8,138.0,130.0,100.62
2018,5,23,9,45,2.5,150.0,3.3,17.15,152.0,143.93,111.55
2018,5,23,10,0,4.0,163.0,3.4,17.5,166.0,157.83,122.36
2018,5,23,10,15,5.0,171.5,3.45,17.7,175.5,166.84,129.28
2018,5,23,10,30,6.0,180.0,3.5,17.9,185.0,175.78,136.14
2018,5,23,10,45,6.0,178.0,3.55,18.15,183.5,173.63,134.17
2018,5,23,11,0,6.0,176.0,3.6,18.4,182.0,171.47,132.24
2018,5,23,11,15,6.5,180.5,3.6,18.5,187.0,175.94,135.64
2018,5,23,11,30,7.0,185.0,3.6,18.6,192.0,180.32,138.98
2018,5,23,11,45,7.5,186.5,3.6,18.7,194.0,181.79,140.04
2018,5,23,12,0,8.0,188.0,3.6,18.8,196.0,183.19,141.07
2018,5,23,12,15,9.5,207.5,3.6,18.8,216.5,202.19,155.97
2018,5,23,12,30,11.0,227.0,3.6,18.8,237.0,220.9,170.55
2018,5,23,12,45,13.0,255.0,3.6,18.8,267.0,247.51,191.22
2018,5,23,13,0,15.0,283.0,3.6,18.8,297.0,273.57,211.34
