Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,0,570.0,47.0,1.4,18.7,170.0,414.96,334.02
2018,6,12,6,15,623.5,52.0,1.4,19.35,218.5,474.99,382.92
2018,6,12,6,30,677.0,57.0,1.4,20.0,267.0,542.4,435.0
2018,6,12,6,45,714.0,60.5,1.4,20.65,317.0,599.12,475.57
2018,6,12,7,0,751.0,64.0,1.4,21.3,367.0,657.08,515.08
2018,6,12,7,15,778.0,67.5,1.45,22.1,417.5,708.13,548.31
2018,6,12,7,30,805.0,71.0,1.5,22.9,468.0,759.08,580.51
2018,6,12,7,45,825.0,73.5,1.5,23.7,517.0,795.41,601.31
2018,6,12,8,0,845.0,76.0,1.5,24.5,566.0,837.53,625.64
2018,6,12,8,15,860.5,78.0,1.6,25.15,612.5,873.68,646.94
2018,6,12,8,30,876.0,80.0,1.7,25.8,659.0,908.03,666.86
2018,6,12,8,45,888.0,82.0,1.75,26.45,701.5,937.07,682.55
2018,6,12,9,0,900.0,84.0,1.8,27.1,744.0,963.76,696.64
2018,6,12,9,15,909.0,86.0,1.9,27.5,782.5,984.99,708.53
2018,6,12,9,30,918.0,88.0,2.0,27.9,821.0,1003.45,718.74
2018,6,12,9,45,925.0,89.5,2.05,28.35,854.0,1016.48,724.86
2018,6,12,10,0,932.0,91.0,2.1,28.8,887.0,1026.49,729.22
2018,6,12,10,15,937.5,91.5,2.15,29.05,913.5,1030.84,730.75
2018,6,12,10,30,943.0,92.0,2.2,29.3,940.0,1032.07,730.51
2018,6,12,10,45,946.5,92.5,2.3,29.55,960.0,1028.16,727.77
2018,6,12,11,0,950.0,93.0,2.4,29.8,980.0,1021.11,723.18
2018,6,12,11,15,952.0,94.0,2.45,29.9,993.5,1009.99,716.06
2018,6,12,11,30,954.0,95.0,2.5,30.0,1007.0,995.81,707.11
2018,6,12,11,45,954.5,96.0,2.6,30.1,1013.0,977.25,695.93
2018,6,12,12,0,955.0,97.0,2.7,30.2,1019.0,955.86,682.95
2018,6,12,12,15,953.5,97.5,2.8,30.15,1017.0,929.54,667.15
2018,6,12,12,30,952.0,98.0,2.9,30.1,1015.0,900.75,649.65
2018,6,12,12,45,948.5,99.0,3.0,30.05,1005.5,868.44,629.69
2018,6,12,13,0,945.0,100.0,3.1,30.0,996.0,834.04,608.15
2018,6,12,13,15,942.5,99.5,3.15,29.9,980.5,797.09,584.52
2018,6,12,13,30,940.0,99.0,3.2,29.8,965.0,758.29,559.41
2018,6,12,13,45,937.0,98.0,3.25,29.65,943.5,717.02,531.56
2018,6,12,14,0,934.0,97.0,3.3,29.5,922.0,674.25,500.92
2018,6,12,14,15,928.0,95.5,3.35,29.3,892.5,627.97,467.08
2018,6,12,14,30,922.0,94.0,3.4,29.1,863.0,580.82,431.65
2018,6,12,14,45,915.0,92.5,3.4,28.95,828.5,532.49,394.14
2018,6,12,15,0,908.0,91.0,3.4,28.8,794.0,483.76,355.27
2018,6,12,15,15,898.0,89.0,3.4,28.8,754.0,433.24,313.85
2018,6,12,15,30,888.0,87.0,3.4,28.8,714.0,383.01,271.7
2018,6,12,15,45,875.5,85.5,3.4,28.25,670.5,332.92,229.51
2018,6,12,16,0,863.0,84.0,3.4,27.7,627.0,283.75,187.62
2018,6,12,16,15,847.5,81.0,3.4,27.3,580.0,233.91,145.68
2018,6,12,16,30,832.0,78.0,3.4,26.9,533.0,185.65,106.86
2018,6,12,16,45,809.5,75.0,3.4,26.5,483.0,131.24,67.46
2018,6,12,17,0,787.0,72.0,3.4,26.1,433.0,86.68,42.99
2018,6,12,17,15,756.0,68.5,3.35,25.4,382.0,47.13,34.72
2018,6,12,17,30,725.0,65.0,3.3,24.7,331.0,46.28,34.22
2018,6,12,17,45,682.5,61.0,3.25,24.0,281.5,44.95,33.22
2018,6,12,18,0,640.0,57.0,3.2,23.3,232.0,39.74,28.8
2018,6,12,18,15,575.0,51.5,3.15,22.4,184.5,37.23,26.6
2018,6,12,18,30,510.0,46.0,3.1,21.5,137.0,34.66,24.17
2018,6,12,18,45,408.0,38.0,3.0,20.55,97.0,29.7,19.44
2018,6,12,19,0,306.0,30.0,2.9,19.6,57.0,24.57,12.78
2018,6,12,19,15,174.0,18.0,2.95,19.05,31.5,17.16,0.0
2018,6,12,19,30,42.0,6.0,3.0,18.5,6.0,5.72,0.0
2018,6,12,19,45,21.0,3.0,3.0,18.0,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.3,13.6,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,2.3,13.9,20.0,66.16,0.0
2018,6,13,5,15,257.0,27.0,2.3,14.5,52.5,169.89,102.09
2018,6,13,5,30,387.0,38.0,2.3,15.1,85.0,262.71,205.7
2018,6,13,5,45,472.5,44.5,2.3,15.7,128.0,334.46,270.47
2018,6,13,6,0,558.0,51.0,2.3,16.3,171.0,413.0,337.65
2018,6,13,6,15,614.0,56.5,2.25,17.0,220.0,478.31,391.56
2018,6,13,6,30,670.0,62.0,2.2,17.7,269.0,543.58,443.1
2018,6,13,6,45,709.5,65.5,2.2,18.4,320.0,601.96,486.23
2018,6,13,7,0,749.0,69.0,2.2,19.1,371.0,661.71,528.06
2018,6,13,7,15,777.0,72.5,2.2,19.95,422.0,713.5,562.25
2018,6,13,7,30,805.0,76.0,2.2,20.8,473.0,765.24,595.31
2018,6,13,7,45,825.5,78.5,2.2,21.7,522.0,809.01,621.68
2018,6,13,8,0,846.0,81.0,2.2,22.6,571.0,844.4,641.66
2018,6,13,8,15,861.0,83.0,2.2,23.4,617.0,880.06,661.72
2018,6,13,8,30,876.0,85.0,2.2,24.2,663.0,913.92,680.19
2018,6,13,8,45,888.5,87.0,2.2,25.0,706.5,943.38,695.48
2018,6,13,9,0,901.0,89.0,2.2,25.8,750.0,970.5,709.08
2018,6,13,9,15,907.5,92.0,2.25,26.4,787.5,990.41,719.03
2018,6,13,9,30,914.0,95.0,2.3,27.0,825.0,1007.46,727.23
2018,6,13,9,45,916.0,98.5,2.35,27.6,855.5,1017.66,731.14
2018,6,13,10,0,918.0,102.0,2.4,28.2,886.0,1024.74,733.23
2018,6,13,10,15,923.5,103.0,2.45,28.65,913.0,1029.49,734.42
2018,6,13,10,30,929.0,104.0,2.5,29.1,940.0,1031.14,733.8
2018,6,13,10,45,932.5,105.0,2.55,29.5,960.0,1027.68,730.25
2018,6,13,11,0,936.0,106.0,2.6,29.9,980.0,1021.11,724.91
2018,6,13,11,15,937.5,106.5,2.7,30.1,992.0,1009.01,717.26
2018,6,13,11,30,939.0,107.0,2.8,30.3,1004.0,993.92,707.81
2018,6,13,11,45,940.0,107.0,2.9,30.55,1010.0,974.99,695.8
2018,6,13,12,0,941.0,107.0,3.0,30.8,1016.0,953.29,682.03
2018,6,13,12,15,937.5,108.5,3.1,30.8,1013.0,926.39,665.56
2018,6,13,12,30,934.0,110.0,3.2,30.8,1010.0,897.16,647.48
2018,6,13,12,45,928.0,112.0,3.35,30.8,999.5,864.14,627.06
2018,6,13,13,0,922.0,114.0,3.5,30.8,989.0,829.22,605.13
2018,6,13,13,15,918.5,113.5,3.6,30.65,973.0,792.24,581.66
2018,6,13,13,30,915.0,113.0,3.7,30.5,957.0,753.54,556.74
2018,6,13,13,45,910.0,112.5,3.85,30.35,934.5,712.26,528.6
2018,6,13,14,0,905.0,112.0,4.0,30.2,912.0,669.7,498.21
2018,6,13,14,15,898.5,110.5,4.1,29.85,882.5,624.29,465.22
2018,6,13,14,30,892.0,109.0,4.2,29.5,853.0,578.11,430.68
2018,6,13,14,45,884.5,107.0,4.3,29.2,819.0,530.41,393.92
2018,6,13,15,0,877.0,105.0,4.4,28.9,785.0,482.4,355.82
2018,6,13,15,15,866.0,103.5,4.4,28.9,745.5,433.28,315.33
2018,6,13,15,30,855.0,102.0,4.4,28.9,706.0,384.55,274.29
2018,6,13,15,45,841.5,99.0,4.5,27.95,662.0,334.48,232.64
2018,6,13,16,0,828.0,96.0,4.6,27.0,618.0,278.78,186.16
2018,6,13,16,15,811.0,92.5,4.6,26.45,571.0,229.7,144.77
2018,6,13,16,30,794.0,89.0,4.6,25.9,524.0,182.47,106.59
2018,6,13,16,45,770.5,86.0,4.6,25.35,475.0,136.98,73.89
2018,6,13,17,0,747.0,83.0,4.6,24.8,426.0,94.3,50.16
2018,6,13,17,15,715.5,78.0,4.55,24.05,375.5,54.41,41.15
2018,6,13,17,30,684.0,73.0,4.5,23.3,325.0,47.7,35.64
2018,6,13,17,45,639.0,68.0,4.45,22.55,275.5,46.1,34.42
2018,6,13,18,0,594.0,63.0,4.4,21.8,226.0,44.4,33.03
2018,6,13,18,15,528.0,56.5,4.25,21.0,179.5,41.31,30.3
2018,6,13,18,30,462.0,50.0,4.1,20.2,133.0,38.11,27.29
2018,6,13,18,45,362.5,41.0,4.0,19.45,94.0,32.41,21.85
2018,6,13,19,0,263.0,32.0,3.9,18.7,55.0,26.47,14.44
2018,6,13,19,15,148.0,19.0,3.9,18.15,30.5,15.16,0.0
2018,6,13,19,30,33.0,6.0,3.9,17.6,6.0,5.72,0.0
2018,6,13,19,45,16.5,3.0,3.9,17.05,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,4,45,44.0,8.0,3.15,12.55,9.5,0.0,0.0
2018,6,14,5,0,88.0,16.0,3.2,12.7,19.0,50.5,0.0
2018,6,14,5,15,203.5,29.0,3.15,13.15,50.0,149.07,89.54
2018,6,14,5,30,319.0,42.0,3.1,13.6,81.0,232.54,183.34
2018,6,14,5,45,390.0,51.0,3.05,14.05,120.0,296.97,242.44
2018,6,14,6,0,461.0,60.0,3.0,14.5,159.0,366.86,303.49
2018,6,14,6,15,367.5,80.5,2.85,15.05,172.5,348.75,289.82
2018,6,14,6,30,274.0,101.0,2.7,15.6,186.0,312.44,259.77
2018,6,14,6,45,463.0,95.0,2.6,16.15,268.5,460.71,381.19
2018,6,14,7,0,652.0,89.0,2.5,16.7,351.0,617.45,502.0
2018,6,14,7,15,706.0,88.5,2.35,17.2,407.0,680.99,545.39
2018,6,14,7,30,760.0,88.0,2.2,17.7,463.0,743.0,586.6
2018,6,14,7,45,784.0,91.0,2.1,18.2,512.5,789.02,615.28
2018,6,14,8,0,808.0,94.0,2.0,18.7,562.0,834.2,642.63
2018,6,14,8,15,826.0,96.0,1.95,19.2,608.5,871.67,664.42
2018,6,14,8,30,844.0,98.0,1.9,19.7,655.0,899.6,679.4
2018,6,14,8,45,858.0,100.0,1.85,20.2,698.5,929.7,695.68
2018,6,14,9,0,872.0,102.0,1.8,20.7,742.0,957.6,710.24
2018,6,14,9,15,885.0,102.5,1.85,21.1,781.0,980.45,722.91
2018,6,14,9,30,898.0,103.0,1.9,21.5,820.0,1000.74,733.98
2018,6,14,9,45,911.0,102.0,1.95,21.95,855.0,1016.66,742.15
2018,6,14,10,0,924.0,101.0,2.0,22.4,890.0,1029.75,748.6
2018,6,14,10,15,930.5,101.5,2.1,22.7,917.5,1035.01,751.25
2018,6,14,10,30,937.0,102.0,2.2,23.0,945.0,1037.17,752.08
2018,6,14,10,45,942.0,102.0,2.3,23.35,965.5,1034.19,749.59
2018,6,14,11,0,947.0,102.0,2.4,23.7,986.0,1028.06,745.22
2018,6,14,11,15,949.5,102.5,2.5,23.85,999.5,1016.89,738.27
2018,6,14,11,30,952.0,103.0,2.6,24.0,1013.0,1002.67,729.44
2018,6,14,11,45,953.5,102.5,2.7,24.2,1019.0,983.58,717.33
2018,6,14,12,0,955.0,102.0,2.8,24.4,1025.0,961.68,703.4
2018,6,14,12,15,952.0,103.0,2.9,24.45,1022.0,934.53,686.38
2018,6,14,12,30,949.0,104.0,3.0,24.5,1019.0,904.98,667.68
2018,6,14,12,45,945.0,105.5,3.1,24.6,1009.5,872.81,646.95
2018,6,14,13,0,941.0,107.0,3.2,24.7,1000.0,838.58,624.65
2018,6,14,13,15,938.5,106.5,3.25,24.65,984.5,801.79,600.47
2018,6,14,13,30,936.0,106.0,3.3,24.6,969.0,763.15,574.8
2018,6,14,13,45,932.0,104.0,3.35,24.55,946.0,720.52,545.09
2018,6,14,14,0,928.0,102.0,3.4,24.5,923.0,676.49,512.77
2018,6,14,14,15,921.5,101.5,3.4,24.4,894.0,631.05,478.5
2018,6,14,14,30,915.0,101.0,3.4,24.3,865.0,584.77,442.73
2018,6,14,14,45,906.5,99.0,3.45,24.15,829.5,535.6,404.11
2018,6,14,15,0,898.0,97.0,3.5,24.0,794.0,486.19,364.2
2018,6,14,15,15,886.5,95.5,3.5,24.0,753.5,435.94,322.3
2018,6,14,15,30,875.0,94.0,3.5,24.0,713.0,386.12,279.8
2018,6,14,15,45,860.5,91.5,3.5,23.5,668.0,335.24,236.32
2018,6,14,16,0,846.0,89.0,3.5,23.0,623.0,285.48,193.32
2018,6,14,16,15,827.5,86.5,3.5,22.65,575.5,229.24,145.72
2018,6,14,16,30,809.0,84.0,3.5,22.3,528.0,181.75,106.77
2018,6,14,16,45,784.5,81.5,3.5,21.95,478.5,135.8,73.18
2018,6,14,17,0,760.0,79.0,3.5,21.6,429.0,92.72,48.78
2018,6,14,17,15,727.0,75.0,3.45,21.05,378.0,52.0,39.6
2018,6,14,17,30,694.0,71.0,3.4,20.5,327.0,50.99,38.94
2018,6,14,17,45,647.5,67.0,3.4,20.0,277.5,45.29,34.11
2018,6,14,18,0,601.0,63.0,3.4,19.5,228.0,44.36,33.34
2018,6,14,18,15,533.0,57.0,3.3,18.85,181.5,41.69,30.93
2018,6,14,18,30,465.0,51.0,3.2,18.2,135.0,38.95,28.29
2018,6,14,18,45,362.0,42.0,3.15,17.6,95.5,33.29,22.82
2018,6,14,19,0,259.0,33.0,3.1,17.0,56.0,25.98,14.37
2018,6,14,19,15,148.0,20.0,3.1,16.55,31.5,15.98,0.0
2018,6,14,19,30,37.0,7.0,3.1,16.1,7.0,6.67,0.0
2018,6,14,19,45,18.5,3.5,3.1,15.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.0,2.95,12.55,9.0,0.0,0.0
2018,6,15,5,0,72.0,16.0,3.0,12.7,18.0,44.07,0.0
2018,6,15,5,15,179.5,29.0,3.05,13.1,47.5,138.21,82.44
2018,6,15,5,30,287.0,42.0,3.1,13.5,77.0,217.43,171.31
2018,6,15,5,45,374.0,51.5,3.15,13.9,118.5,288.68,235.88
2018,6,15,6,0,461.0,61.0,3.2,14.3,160.0,367.79,304.67
2018,6,15,6,15,519.5,67.5,3.2,14.75,206.5,432.27,359.54
2018,6,15,6,30,578.0,74.0,3.2,15.2,253.0,500.48,415.39
2018,6,15,6,45,619.0,79.5,3.25,15.65,302.0,558.51,461.23
2018,6,15,7,0,660.0,85.0,3.3,16.1,351.0,618.26,505.99
2018,6,15,7,15,690.5,89.5,3.3,16.5,400.0,669.93,542.8
2018,6,15,7,30,721.0,94.0,3.3,16.9,449.0,721.9,578.89
2018,6,15,7,45,744.0,97.5,3.35,17.25,497.0,762.71,606.26
2018,6,15,8,0,767.0,101.0,3.4,17.6,545.0,806.52,635.42
2018,6,15,8,15,786.5,103.0,3.4,18.0,591.0,844.34,659.4
2018,6,15,8,30,806.0,105.0,3.4,18.4,637.0,880.65,682.01
2018,6,15,8,45,822.0,106.5,3.4,18.75,680.0,911.35,700.57
2018,6,15,9,0,838.0,108.0,3.4,19.1,723.0,931.8,711.95
2018,6,15,9,15,849.0,109.5,3.4,19.45,760.5,953.34,724.13
2018,6,15,9,30,860.0,111.0,3.4,19.8,798.0,972.35,734.58
2018,6,15,9,45,868.5,112.5,3.4,20.1,830.5,986.23,741.74
2018,6,15,10,0,877.0,114.0,3.4,20.4,863.0,997.29,747.1
2018,6,15,10,15,884.5,115.0,3.4,20.6,890.5,1003.91,749.9
2018,6,15,10,30,892.0,116.0,3.4,20.8,918.0,1007.55,750.86
2018,6,15,10,45,898.0,116.0,3.45,21.0,939.0,1005.65,748.66
2018,6,15,11,0,904.0,116.0,3.5,21.2,960.0,1000.73,744.6
2018,6,15,11,15,908.0,115.5,3.55,21.3,973.5,990.38,737.33
2018,6,15,11,30,912.0,115.0,3.6,21.4,987.0,977.09,728.23
2018,6,15,11,45,914.5,114.5,3.65,21.5,993.5,959.54,716.36
2018,6,15,12,0,917.0,114.0,3.7,21.6,1000.0,939.26,702.71
2018,6,15,12,15,915.5,115.0,3.75,21.55,998.5,914.22,686.27
2018,6,15,12,30,914.0,116.0,3.8,21.5,997.0,886.83,668.19
2018,6,15,12,45,910.0,117.5,3.9,21.45,988.0,855.6,647.64
2018,6,15,13,0,906.0,119.0,4.0,21.4,979.0,822.41,625.57
2018,6,15,13,15,904.5,117.5,4.05,21.25,964.0,786.65,601.53
2018,6,15,13,30,903.0,116.0,4.1,21.1,949.0,749.07,575.99
2018,6,15,13,45,901.0,113.5,4.15,20.95,927.5,708.62,546.83
2018,6,15,14,0,899.0,111.0,4.2,20.8,906.0,666.68,515.37
2018,6,15,14,15,894.0,108.5,4.25,20.65,877.5,621.65,480.83
2018,6,15,14,30,889.0,106.0,4.3,20.5,849.0,575.71,444.72
2018,6,15,14,45,882.0,103.5,4.3,20.3,815.0,528.06,406.33
2018,6,15,15,0,875.0,101.0,4.3,20.1,781.0,480.06,366.63
2018,6,15,15,15,864.0,99.5,4.3,20.1,741.5,431.1,324.91
2018,6,15,15,30,853.0,98.0,4.3,20.1,702.0,382.53,282.6
2018,6,15,15,45,840.0,95.0,4.3,19.65,658.5,332.76,239.17
2018,6,15,16,0,827.0,92.0,4.3,19.2,615.0,283.98,196.15
2018,6,15,16,15,809.0,90.0,4.25,18.9,569.0,229.21,148.88
2018,6,15,16,30,791.0,88.0,4.2,18.6,523.0,183.1,110.33
2018,6,15,16,45,765.5,85.0,4.15,18.3,473.5,137.52,76.39
2018,6,15,17,0,740.0,82.0,4.1,18.0,424.0,94.93,51.61
2018,6,15,17,15,703.5,79.0,4.05,17.55,373.5,50.05,38.48
2018,6,15,17,30,667.0,76.0,4.0,17.1,323.0,49.77,38.43
2018,6,15,17,45,615.0,72.0,3.95,16.65,273.5,49.04,37.92
2018,6,15,18,0,563.0,68.0,3.9,16.2,224.0,48.33,37.33
2018,6,15,18,15,490.0,62.0,3.8,15.75,178.0,45.89,35.07
2018,6,15,18,30,417.0,56.0,3.7,15.3,132.0,43.44,32.59
2018,6,15,18,45,311.0,45.5,3.55,14.8,93.0,35.08,24.68
2018,6,15,19,0,205.0,35.0,3.4,14.3,54.0,27.56,15.95
2018,6,15,19,15,114.5,21.0,3.35,14.0,30.5,16.79,0.0
2018,6,15,19,30,24.0,7.0,3.3,13.7,7.0,6.67,0.0
2018,6,15,19,45,12.0,3.5,3.25,13.45,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.5,8.0,1.15,12.9,9.0,0.0,0.0
2018,6,16,5,0,63.0,16.0,1.2,13.1,18.0,40.44,0.0
2018,6,16,5,15,165.5,30.0,1.25,13.45,47.5,133.34,78.72
2018,6,16,5,30,268.0,44.0,1.3,13.8,77.0,210.86,164.96
2018,6,16,5,45,357.0,54.0,1.35,14.2,118.5,280.88,227.52
2018,6,16,6,0,446.0,64.0,1.4,14.6,160.0,362.04,296.66
2018,6,16,6,15,504.5,71.5,1.4,15.05,206.5,427.27,350.74
2018,6,16,6,30,563.0,79.0,1.4,15.5,253.0,496.2,405.59
2018,6,16,6,45,605.5,85.0,1.45,15.95,302.5,555.44,451.06
2018,6,16,7,0,648.0,91.0,1.5,16.4,352.0,616.49,495.8
2018,6,16,7,15,681.0,95.5,1.45,16.85,402.0,669.75,531.88
2018,6,16,7,30,714.0,100.0,1.4,17.3,452.0,723.47,567.11
2018,6,16,7,45,739.5,103.5,1.4,17.8,501.0,769.76,596.4
2018,6,16,8,0,765.0,107.0,1.4,18.3,550.0,811.6,621.99
2018,6,16,8,15,784.5,109.5,1.45,18.8,596.0,849.99,645.36
2018,6,16,8,30,804.0,112.0,1.5,19.3,642.0,886.86,667.42
2018,6,16,8,45,819.5,114.0,1.55,19.85,685.0,917.64,685.04
2018,6,16,9,0,835.0,116.0,1.6,20.4,728.0,946.31,701.2
2018,6,16,9,15,849.0,116.5,1.7,20.85,767.0,961.08,709.17
2018,6,16,9,30,863.0,117.0,1.8,21.3,806.0,981.88,721.27
2018,6,16,9,45,875.0,116.0,1.9,21.8,839.5,996.49,729.17
2018,6,16,10,0,887.0,115.0,2.0,22.3,873.0,1008.36,735.42
2018,6,16,10,15,893.5,116.5,2.1,22.6,900.0,1014.54,738.67
2018,6,16,10,30,900.0,118.0,2.2,22.9,927.0,1017.7,740.13
2018,6,16,10,45,905.0,118.0,2.3,23.25,947.5,1014.79,737.65
2018,6,16,11,0,910.0,118.0,2.4,23.6,968.0,1008.84,733.36
2018,6,16,11,15,914.0,118.5,2.55,23.8,982.5,999.41,727.83
2018,6,16,11,30,918.0,119.0,2.7,24.0,997.0,986.99,720.37
2018,6,16,11,45,920.0,119.0,2.8,24.15,1003.5,969.32,709.18
2018,6,16,12,0,922.0,119.0,2.9,24.3,1010.0,948.91,696.22
2018,6,16,12,15,920.5,120.0,3.1,24.3,1008.5,923.71,681.18
2018,6,16,12,30,919.0,121.0,3.3,24.3,1007.0,896.15,664.34
2018,6,16,12,45,916.5,121.5,3.45,24.25,998.5,865.08,644.73
2018,6,16,13,0,914.0,122.0,3.6,24.2,990.0,831.96,623.49
2018,6,16,13,15,912.0,121.0,3.7,24.0,975.0,795.98,600.15
2018,6,16,13,30,910.0,120.0,3.8,23.8,960.0,758.2,575.28
2018,6,16,13,45,905.5,119.0,3.95,23.6,938.0,717.07,546.49
2018,6,16,14,0,901.0,118.0,4.1,23.4,916.0,674.62,515.49
2018,6,16,14,15,896.0,116.5,4.15,23.1,888.0,630.31,482.21
2018,6,16,14,30,891.0,115.0,4.2,22.8,860.0,585.08,447.31
2018,6,16,14,45,884.0,112.5,4.25,22.5,826.0,537.29,409.52
2018,6,16,15,0,877.0,110.0,4.3,22.2,792.0,489.14,370.35
2018,6,16,15,15,865.5,108.0,4.3,22.2,752.0,439.41,328.5
2018,6,16,15,30,854.0,106.0,4.3,22.2,712.0,390.12,286.09
2018,6,16,15,45,842.5,103.5,4.45,21.45,669.5,334.78,239.23
2018,6,16,16,0,831.0,101.0,4.6,20.7,627.0,286.33,197.0
2018,6,16,16,15,816.0,97.0,4.65,20.25,580.5,237.07,154.28
2018,6,16,16,30,801.0,93.0,4.7,19.8,534.0,189.45,114.6
2018,6,16,16,45,778.0,89.5,4.75,19.35,484.5,143.22,80.15
2018,6,16,17,0,755.0,86.0,4.8,18.9,435.0,99.75,54.67
2018,6,16,17,15,720.0,82.5,4.8,18.4,384.0,53.43,41.28
2018,6,16,17,30,685.0,79.0,4.8,17.9,333.0,52.04,40.28
2018,6,16,17,45,636.5,74.5,4.75,17.35,283.0,51.04,39.56
2018,6,16,18,0,588.0,70.0,4.7,16.8,233.0,50.02,38.72
2018,6,16,18,15,512.5,63.5,4.6,16.25,185.0,47.2,36.15
2018,6,16,18,30,437.0,57.0,4.5,15.7,137.0,44.35,33.34
2018,6,16,18,45,328.0,47.0,4.4,15.1,97.0,36.29,25.69
2018,6,16,19,0,219.0,37.0,4.3,14.5,57.0,29.2,17.35
2018,6,16,19,15,122.5,22.5,4.25,14.15,32.5,18.04,0.0
2018,6,16,19,30,26.0,8.0,4.2,13.8,8.0,7.63,0.0
2018,6,16,19,45,13.0,4.0,4.15,13.45,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,4,45,19.0,7.5,1.8,13.5,8.0,0.0,0.0
2018,6,17,5,0,38.0,15.0,1.8,13.6,16.0,29.47,0.0
2018,6,17,5,15,110.0,30.5,1.85,13.8,42.0,101.29,58.25
2018,6,17,5,30,182.0,46.0,1.9,14.0,68.0,161.98,126.23
2018,6,17,5,45,244.5,56.5,1.9,14.2,100.5,223.58,181.45
2018,6,17,6,0,307.0,67.0,1.9,14.4,133.0,281.97,232.67
2018,6,17,6,15,154.5,68.0,1.95,14.6,101.5,185.37,153.44
2018,6,17,6,30,2.0,69.0,2.0,14.8,70.0,66.29,50.89
2018,6,17,6,45,1.5,83.5,2.0,15.05,84.0,80.3,62.74
2018,6,17,7,0,1.0,98.0,2.0,15.3,98.0,94.21,74.15
2018,6,17,7,15,3.0,125.0,1.95,15.55,126.0,123.19,97.98
2018,6,17,7,30,5.0,152.0,1.9,15.8,154.0,152.27,121.45
2018,6,17,7,45,10.0,172.5,1.9,16.1,178.0,176.92,141.05
2018,6,17,8,0,15.0,193.0,1.9,16.4,202.0,201.73,160.5
2018,6,17,8,15,24.5,223.0,1.85,16.85,238.5,240.78,190.98
2018,6,17,8,30,34.0,253.0,1.8,17.3,275.0,293.37,231.29
2018,6,17,8,45,57.5,258.5,1.8,17.75,299.0,319.68,251.36
2018,6,17,9,0,81.0,264.0,1.8,18.2,323.0,346.85,271.94
2018,6,17,9,15,334.0,235.5,1.7,18.7,499.0,600.98,466.57
2018,6,17,9,30,587.0,207.0,1.6,19.2,675.0,824.05,623.46
2018,6,17,9,45,717.0,169.0,1.55,19.7,764.5,911.83,676.94
2018,6,17,10,0,847.0,131.0,1.5,20.2,854.0,985.74,720.96
2018,6,17,10,15,855.0,131.5,1.45,20.6,881.0,992.16,721.34
2018,6,17,10,30,863.0,132.0,1.4,21.0,908.0,995.69,720.8
2018,6,17,10,45,869.5,131.5,1.35,21.4,928.5,993.81,716.98
2018,6,17,11,0,876.0,131.0,1.3,21.8,949.0,989.0,711.49
2018,6,17,11,15,880.0,131.0,1.3,22.2,962.5,979.34,703.93
2018,6,17,11,30,884.0,131.0,1.3,22.6,976.0,966.82,694.74
2018,6,17,11,45,886.5,130.5,1.3,22.95,982.5,949.63,682.87
2018,6,17,12,0,889.0,130.0,1.3,23.3,989.0,929.81,669.46
2018,6,17,12,15,890.0,129.5,1.3,23.55,988.5,906.13,653.93
2018,6,17,12,30,891.0,129.0,1.3,23.8,988.0,880.09,636.94
2018,6,17,12,45,891.5,128.0,1.35,24.05,981.0,850.93,618.57
2018,6,17,13,0,892.0,127.0,1.4,24.3,974.0,819.64,598.69
2018,6,17,13,15,889.5,125.5,1.45,24.4,958.5,783.61,575.85
2018,6,17,13,30,887.0,124.0,1.5,24.5,943.0,745.89,551.63
2018,6,17,13,45,882.0,122.5,1.55,24.6,920.5,704.9,523.43
2018,6,17,14,0,877.0,121.0,1.6,24.7,898.0,662.68,493.39
2018,6,17,14,15,869.5,120.0,1.7,24.7,869.0,618.36,461.53
2018,6,17,14,30,862.0,119.0,1.8,24.7,840.0,573.36,428.16
2018,6,17,14,45,852.5,117.0,1.85,24.65,805.5,526.06,391.94
2018,6,17,15,0,843.0,115.0,1.9,24.6,771.0,478.66,354.57
2018,6,17,15,15,831.0,113.0,1.9,24.6,731.5,430.33,315.26
2018,6,17,15,30,819.0,111.0,1.9,24.6,692.0,376.69,271.13
2018,6,17,15,45,803.0,108.5,2.05,24.3,648.5,327.66,230.17
2018,6,17,16,0,787.0,106.0,2.2,24.0,605.0,280.02,189.71
2018,6,17,16,15,765.5,103.0,2.3,23.65,557.5,232.42,149.76
2018,6,17,16,30,744.0,100.0,2.4,23.3,510.0,187.13,113.14
2018,6,17,16,45,717.0,96.5,2.5,22.95,461.5,137.85,76.86
2018,6,17,17,0,690.0,93.0,2.6,22.6,413.0,96.78,53.0
2018,6,17,17,15,654.5,88.5,2.7,22.0,363.5,58.11,44.69
2018,6,17,17,30,619.0,84.0,2.8,21.4,314.0,55.58,42.76
2018,6,17,17,45,571.0,78.0,2.85,20.8,266.0,53.59,41.21
2018,6,17,18,0,523.0,72.0,2.9,20.2,218.0,51.48,39.45
2018,6,17,18,15,457.0,64.0,2.9,19.5,173.0,47.47,35.9
2018,6,17,18,30,391.0,56.0,2.9,18.8,128.0,43.26,31.97
2018,6,17,18,45,299.0,45.5,2.9,18.1,91.0,35.02,24.3
2018,6,17,19,0,207.0,35.0,2.9,17.4,54.0,27.51,15.91
2018,6,17,19,15,118.5,21.0,2.8,16.9,30.5,16.76,0.0
2018,6,17,19,30,30.0,7.0,2.7,16.4,7.0,6.67,0.0
2018,6,17,19,45,15.0,3.5,2.65,15.95,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,3.5,2.5,1.7,13.1,2.5,0.0,0.0
2018,6,18,5,0,7.0,5.0,1.8,13.4,5.0,7.56,0.0
2018,6,18,5,15,16.5,11.5,1.85,13.85,13.0,20.7,7.41
2018,6,18,5,30,26.0,18.0,1.9,14.3,21.0,33.52,21.98
2018,6,18,5,45,48.0,27.5,1.95,14.8,36.5,57.17,43.0
2018,6,18,6,0,70.0,37.0,2.0,15.3,52.0,90.04,71.76
2018,6,18,6,15,35.0,43.0,2.0,15.8,50.5,69.67,54.38
2018,6,18,6,30,0.0,49.0,2.0,16.3,49.0,45.53,33.11
2018,6,18,6,45,0.0,55.5,1.95,16.8,55.5,51.59,38.14
2018,6,18,7,0,0.0,62.0,1.9,17.3,62.0,57.66,43.06
2018,6,18,7,15,0.5,90.5,1.85,17.85,90.5,85.38,65.89
2018,6,18,7,30,1.0,119.0,1.8,18.4,119.0,114.29,89.24
2018,6,18,7,45,11.0,160.5,1.75,18.9,166.5,165.03,130.11
2018,6,18,8,0,21.0,202.0,1.7,19.4,214.0,216.59,170.57
2018,6,18,8,15,75.5,240.5,1.65,19.95,289.5,318.64,250.64
2018,6,18,8,30,130.0,279.0,1.6,20.5,365.0,425.38,330.79
2018,6,18,8,45,408.5,220.5,1.6,21.0,515.0,649.72,499.75
2018,6,18,9,0,687.0,162.0,1.6,21.5,665.0,861.51,645.26
2018,6,18,9,15,769.0,137.5,1.6,22.0,728.5,915.44,675.98
2018,6,18,9,30,851.0,113.0,1.6,22.5,792.0,965.72,705.43
2018,6,18,9,45,852.0,119.0,1.65,23.05,822.5,977.08,710.13
2018,6,18,10,0,853.0,125.0,1.7,23.6,853.0,985.44,713.44
2018,6,18,10,15,860.0,125.5,1.75,23.95,879.5,990.99,715.65
2018,6,18,10,30,867.0,126.0,1.8,24.3,906.0,993.66,716.17
2018,6,18,10,45,872.0,126.5,1.85,24.65,926.0,991.42,713.7
2018,6,18,11,0,877.0,127.0,1.9,25.0,946.0,986.24,709.53
2018,6,18,11,15,879.5,128.0,1.95,25.25,959.0,976.22,702.67
2018,6,18,11,30,882.0,129.0,2.0,25.5,972.0,963.34,694.11
2018,6,18,11,45,884.0,128.5,2.1,25.7,978.0,945.8,683.32
2018,6,18,12,0,886.0,128.0,2.2,25.9,984.0,925.65,670.84
2018,6,18,12,15,888.0,127.0,2.3,25.95,984.0,902.53,656.76
2018,6,18,12,30,890.0,126.0,2.4,26.0,984.0,877.02,641.02
2018,6,18,12,45,891.5,123.0,2.5,26.1,976.5,847.0,622.04
2018,6,18,13,0,893.0,120.0,2.6,26.2,969.0,814.82,601.45
2018,6,18,13,15,877.0,127.5,2.7,26.15,950.0,776.53,576.85
2018,6,18,13,30,861.0,135.0,2.8,26.1,931.0,737.31,551.19
2018,6,18,13,45,870.0,125.5,2.85,26.05,913.0,699.98,524.92
2018,6,18,14,0,879.0,116.0,2.9,26.0,895.0,660.4,496.37
2018,6,18,14,15,872.5,115.0,2.95,25.8,867.0,616.64,464.11
2018,6,18,14,30,866.0,114.0,3.0,25.6,839.0,572.11,430.4
2018,6,18,14,45,844.5,118.5,3.05,25.45,801.5,524.01,393.0
2018,6,18,15,0,823.0,123.0,3.1,25.3,764.0,472.07,351.95
2018,6,18,15,15,824.5,114.0,3.1,25.3,728.0,423.85,312.23
2018,6,18,15,30,826.0,105.0,3.1,25.3,692.0,381.0,275.4
2018,6,18,15,45,812.0,102.5,3.15,24.8,649.0,326.29,229.72
2018,6,18,16,0,798.0,100.0,3.2,24.3,606.0,278.72,188.95
2018,6,18,16,15,780.0,96.5,3.2,23.95,560.0,230.89,148.3
2018,6,18,16,30,762.0,93.0,3.2,23.6,514.0,184.99,110.77
2018,6,18,16,45,738.0,89.5,3.25,23.25,465.5,140.55,78.09
2018,6,18,17,0,714.0,86.0,3.3,22.9,417.0,98.94,53.77
2018,6,18,17,15,683.0,81.0,3.25,22.35,368.0,53.51,40.66
2018,6,18,17,30,652.0,76.0,3.2,21.8,319.0,49.57,37.49
2018,6,18,17,45,608.5,70.5,3.2,21.3,271.0,47.7,36.01
2018,6,18,18,0,565.0,65.0,3.2,20.8,223.0,45.69,34.32
2018,6,18,18,15,502.0,58.5,3.1,20.15,178.0,42.69,31.65
2018,6,18,18,30,439.0,52.0,3.0,19.5,133.0,39.58,28.71
2018,6,18,18,45,347.0,42.0,2.9,18.9,94.5,33.02,22.54
2018,6,18,19,0,255.0,32.0,2.8,18.3,56.0,26.11,14.85
2018,6,18,19,15,148.5,20.0,2.75,17.85,32.0,15.92,0.0
2018,6,18,19,30,42.0,8.0,2.7,17.4,8.0,7.63,0.0
2018,6,18,19,45,21.0,4.0,2.7,17.0,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,19,4,45,34.5,6.0,2.05,13.75,7.0,0.0,0.0
2018,6,19,5,0,69.0,12.0,2.1,14.0,14.0,38.92,0.0
2018,6,19,5,15,180.5,23.0,2.1,14.35,41.5,128.12,73.33
2018,6,19,5,30,292.0,34.0,2.1,14.7,69.0,210.62,164.55
2018,6,19,5,45,194.0,37.0,2.1,15.1,65.0,167.83,135.36
2018,6,19,6,0,96.0,40.0,2.1,15.5,61.0,109.27,88.03
2018,6,19,6,15,48.0,49.5,2.1,15.8,60.0,85.62,68.08
2018,6,19,6,30,0.0,59.0,2.1,16.1,59.0,54.86,41.02
2018,6,19,6,45,11.5,74.5,2.05,16.45,79.0,77.97,60.79
2018,6,19,7,0,23.0,90.0,2.0,16.8,99.0,107.54,85.61
2018,6,19,7,15,47.5,126.0,2.0,17.15,148.0,166.57,134.58
2018,6,19,7,30,72.0,162.0,2.0,17.5,197.0,227.36,183.72
2018,6,19,7,45,83.0,203.5,1.95,17.85,248.0,284.44,228.11
2018,6,19,8,0,94.0,245.0,1.9,18.2,299.0,341.67,271.46
2018,6,19,8,15,184.0,254.5,1.85,18.7,371.5,446.03,352.06
2018,6,19,8,30,274.0,264.0,1.8,19.2,444.0,555.07,432.65
2018,6,19,8,45,415.0,234.5,1.8,19.7,528.0,671.45,517.55
2018,6,19,9,0,556.0,205.0,1.8,20.2,612.0,783.51,596.14
2018,6,19,9,15,722.5,150.0,1.8,20.85,708.0,883.96,661.26
2018,6,19,9,30,889.0,95.0,1.8,21.5,804.0,983.0,722.39
2018,6,19,9,45,901.0,94.5,1.8,22.1,838.5,998.74,728.5
2018,6,19,10,0,913.0,94.0,1.8,22.7,873.0,1011.66,733.8
2018,6,19,10,15,919.5,95.0,1.85,23.3,900.5,1017.8,735.57
2018,6,19,10,30,926.0,96.0,1.9,23.9,928.0,1020.86,735.56
2018,6,19,10,45,930.0,96.0,1.9,24.45,948.0,1017.29,731.0
2018,6,19,11,0,934.0,96.0,1.9,25.0,968.0,1010.64,724.7
2018,6,19,11,15,936.5,96.5,2.0,25.35,981.5,999.97,717.83
2018,6,19,11,30,939.0,97.0,2.1,25.7,995.0,986.3,709.1
2018,6,19,11,45,940.5,97.5,2.15,26.05,1001.5,968.75,697.39
2018,6,19,12,0,942.0,98.0,2.2,26.4,1008.0,948.38,683.95
2018,6,19,12,15,939.0,100.5,2.35,26.5,1007.0,923.22,669.04
2018,6,19,12,30,936.0,103.0,2.5,26.6,1006.0,895.65,652.38
2018,6,19,12,45,929.0,106.5,2.6,26.7,996.0,863.43,632.05
2018,6,19,13,0,922.0,110.0,2.7,26.8,986.0,829.32,610.28
2018,6,19,13,15,919.5,108.5,2.85,26.7,970.5,792.46,587.18
2018,6,19,13,30,917.0,107.0,3.0,26.6,955.0,753.82,562.47
2018,6,19,13,45,912.5,106.5,3.1,26.5,933.0,713.05,534.76
2018,6,19,14,0,908.0,106.0,3.2,26.4,911.0,670.92,504.4
2018,6,19,14,15,901.5,104.5,3.3,26.2,882.0,625.59,471.12
2018,6,19,14,30,895.0,103.0,3.4,26.0,853.0,579.46,436.28
2018,6,19,14,45,887.5,101.0,3.5,25.75,819.0,531.79,399.35
2018,6,19,15,0,880.0,99.0,3.6,25.5,785.0,483.79,361.03
2018,6,19,15,15,869.0,98.0,3.6,25.5,746.0,435.05,320.58
2018,6,19,15,30,858.0,97.0,3.6,25.5,707.0,386.68,279.51
2018,6,19,15,45,845.0,94.5,3.65,24.85,663.5,337.08,237.52
2018,6,19,16,0,832.0,92.0,3.7,24.2,620.0,288.44,195.75
2018,6,19,16,15,815.0,88.5,3.7,23.75,573.0,232.42,148.49
2018,6,19,16,30,798.0,85.0,3.7,23.3,526.0,184.93,109.44
2018,6,19,16,45,775.0,82.0,3.7,22.85,477.5,139.18,75.56
2018,6,19,17,0,752.0,79.0,3.7,22.4,429.0,96.15,50.24
2018,6,19,17,15,720.5,75.5,3.7,21.8,379.0,55.5,42.47
2018,6,19,17,30,689.0,72.0,3.7,21.2,329.0,46.71,35.1
2018,6,19,17,45,646.5,67.0,3.65,20.55,280.0,45.07,33.83
2018,6,19,18,0,604.0,62.0,3.6,19.9,231.0,43.31,32.37
2018,6,19,18,15,542.0,56.0,3.5,19.25,185.0,40.6,29.95
2018,6,19,18,30,480.0,50.0,3.4,18.6,139.0,37.79,27.28
2018,6,19,18,45,385.0,41.0,3.3,18.0,99.0,32.08,21.84
2018,6,19,19,0,290.0,32.0,3.2,17.4,59.0,26.09,14.98
2018,6,19,19,15,171.0,20.0,3.2,17.0,33.5,16.66,0.0
2018,6,19,19,30,52.0,8.0,3.2,16.6,8.0,7.63,0.0
2018,6,19,19,45,26.0,4.0,3.15,16.2,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.5,2.75,12.35,9.5,0.0,0.0
2018,6,20,5,0,125.0,15.0,2.8,12.5,19.0,64.02,0.0
2018,6,20,5,15,252.0,25.5,2.9,13.0,50.5,164.54,94.69
2018,6,20,5,30,379.0,36.0,3.0,13.5,82.0,255.36,200.85
2018,6,20,5,45,371.0,43.0,3.05,13.95,104.5,276.59,225.74
2018,6,20,6,0,363.0,50.0,3.1,14.4,127.0,296.52,246.07
2018,6,20,6,15,181.5,64.0,3.15,14.95,102.5,196.74,163.61
2018,6,20,6,30,0.0,78.0,3.2,15.5,78.0,74.7,57.81
2018,6,20,6,45,3.5,103.0,3.2,16.1,104.5,102.91,81.51
2018,6,20,7,0,7.0,128.0,3.2,16.7,131.0,131.25,104.76
2018,6,20,7,15,39.5,161.5,3.2,17.2,180.5,202.13,163.37
2018,6,20,7,30,72.0,195.0,3.2,17.7,230.0,266.56,215.29
2018,6,20,7,45,182.5,205.0,3.2,18.25,307.0,383.25,309.54
2018,6,20,8,0,293.0,215.0,3.2,18.8,384.0,507.42,405.81
2018,6,20,8,15,584.5,150.0,3.15,19.3,522.5,721.24,568.55
2018,6,20,8,30,876.0,85.0,3.1,19.8,661.0,912.85,700.05
2018,6,20,8,45,890.0,86.5,3.05,20.3,705.0,943.37,715.86
2018,6,20,9,0,904.0,88.0,3.0,20.8,749.0,971.63,731.31
2018,6,20,9,15,906.5,93.5,3.05,21.25,786.0,990.83,741.54
2018,6,20,9,30,909.0,99.0,3.1,21.7,823.0,1007.0,749.87
2018,6,20,9,45,907.5,105.5,3.15,22.1,854.0,1017.21,754.48
2018,6,20,10,0,906.0,112.0,3.2,22.5,885.0,1024.19,757.12
2018,6,20,10,15,913.0,112.5,3.25,22.8,912.5,1030.04,759.45
2018,6,20,10,30,920.0,113.0,3.3,23.1,940.0,1032.85,759.9
2018,6,20,10,45,927.0,113.0,3.4,23.4,962.5,1032.03,758.53
2018,6,20,11,0,934.0,113.0,3.5,23.7,985.0,1028.09,755.23
2018,6,20,11,15,938.0,113.5,3.6,23.8,999.5,1018.61,749.01
2018,6,20,11,30,942.0,114.0,3.7,23.9,1014.0,1006.08,740.87
2018,6,20,11,45,945.0,112.5,3.75,24.0,1020.5,987.7,728.6
2018,6,20,12,0,948.0,111.0,3.8,24.1,1027.0,966.5,714.54
2018,6,20,12,15,948.0,111.0,3.9,24.1,1026.5,941.33,698.41
2018,6,20,12,30,948.0,111.0,4.0,24.1,1026.0,913.65,680.54
2018,6,20,12,45,946.5,111.0,4.05,24.1,1017.5,882.34,659.86
2018,6,20,13,0,945.0,111.0,4.1,24.1,1009.0,848.85,637.57
2018,6,20,13,15,942.5,110.0,4.15,24.0,993.5,811.64,612.82
2018,6,20,13,30,940.0,109.0,4.2,23.9,978.0,772.59,586.56
2018,6,20,13,45,936.5,107.0,4.25,23.8,955.5,730.3,556.92
2018,6,20,14,0,933.0,105.0,4.3,23.7,933.0,686.55,524.49
2018,6,20,14,15,927.0,103.5,4.3,23.5,903.5,640.46,489.62
2018,6,20,14,30,921.0,102.0,4.3,23.3,874.0,593.48,453.19
2018,6,20,14,45,912.0,100.5,4.3,23.15,838.5,544.3,414.07
2018,6,20,15,0,903.0,99.0,4.3,23.0,803.0,494.89,373.73
2018,6,20,15,15,892.0,97.0,4.3,23.0,762.5,444.23,331.22
2018,6,20,15,30,881.0,95.0,4.3,23.0,722.0,393.94,288.07
2018,6,20,15,45,867.5,93.0,4.25,22.45,678.0,343.46,244.57
2018,6,20,16,0,854.0,91.0,4.2,21.9,634.0,293.97,201.42
2018,6,20,16,15,838.0,87.5,4.15,21.55,586.5,237.04,152.72
2018,6,20,16,30,822.0,84.0,4.1,21.2,539.0,188.55,112.3
2018,6,20,16,45,799.5,80.5,4.05,20.8,489.0,141.25,76.79
2018,6,20,17,0,777.0,77.0,4.0,20.4,439.0,96.62,50.06
2018,6,20,17,15,747.5,73.0,3.95,19.9,388.5,54.34,41.81
2018,6,20,17,30,718.0,69.0,3.9,19.4,338.0,49.16,37.51
2018,6,20,17,45,677.0,64.5,3.8,18.95,288.5,47.55,36.24
2018,6,20,18,0,636.0,60.0,3.7,18.5,239.0,41.76,31.2
2018,6,20,18,15,574.0,54.0,3.6,17.95,191.5,38.95,28.68
2018,6,20,18,30,512.0,48.0,3.5,17.4,144.0,36.03,25.89
2018,6,20,18,45,417.0,40.0,3.4,16.85,103.0,31.14,21.16
2018,6,20,19,0,322.0,32.0,3.3,16.3,62.0,26.07,15.12
2018,6,20,19,15,192.5,20.0,3.3,15.9,35.5,16.63,0.0
2018,6,20,19,30,63.0,8.0,3.3,15.5,9.0,7.63,0.0
2018,6,20,19,45,31.5,4.0,3.25,15.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.5,2.65,11.75,9.5,0.0,0.0
2018,6,21,5,0,115.0,15.0,2.7,12.0,19.0,59.97,0.0
2018,6,21,5,15,243.5,26.5,2.7,12.5,50.5,161.13,91.4
2018,6,21,5,30,372.0,38.0,2.7,13.0,82.0,253.64,199.5
2018,6,21,5,45,459.0,45.0,2.75,13.5,125.0,325.94,265.85
2018,6,21,6,0,546.0,52.0,2.8,14.0,168.0,405.18,334.78
2018,6,21,6,15,604.0,57.5,2.75,14.65,217.0,471.16,390.31
2018,6,21,6,30,662.0,63.0,2.7,15.3,266.0,540.94,446.43
2018,6,21,6,45,702.0,67.5,2.65,15.95,317.0,596.72,488.66
2018,6,21,7,0,742.0,72.0,2.6,16.6,368.0,657.84,532.32
2018,6,21,7,15,771.5,75.0,2.55,17.2,419.0,710.07,567.82
2018,6,21,7,30,801.0,78.0,2.5,17.8,470.0,762.34,602.24
2018,6,21,7,45,823.0,80.5,2.45,18.45,520.0,807.42,630.37
2018,6,21,8,0,845.0,83.0,2.4,19.1,570.0,844.18,651.98
2018,6,21,8,15,861.5,85.5,2.35,19.7,617.5,881.96,673.99
2018,6,21,8,30,878.0,88.0,2.3,20.3,665.0,918.0,694.35
2018,6,21,8,45,891.0,89.5,2.2,20.9,708.5,947.61,709.52
2018,6,21,9,0,904.0,91.0,2.1,21.5,752.0,974.92,722.92
2018,6,21,9,15,915.0,91.5,2.05,22.1,791.0,996.67,733.05
2018,6,21,9,30,926.0,92.0,2.0,22.7,830.0,1015.74,741.43
2018,6,21,9,45,935.5,92.0,1.95,23.3,864.0,1029.95,746.68
2018,6,21,10,0,945.0,92.0,1.9,23.9,898.0,1041.2,750.12
2018,6,21,10,15,950.5,93.0,1.9,24.4,925.5,1046.48,750.87
2018,6,21,10,30,956.0,94.0,1.9,24.9,953.0,1048.58,749.82
2018,6,21,10,45,960.5,94.5,1.85,25.4,974.0,1045.97,745.29
2018,6,21,11,0,965.0,95.0,1.8,25.9,995.0,1040.14,738.95
2018,6,21,11,15,967.5,95.5,1.9,26.2,1009.0,1029.19,732.21
2018,6,21,11,30,970.0,96.0,2.0,26.5,1023.0,1015.13,723.59
2018,6,21,11,45,971.5,96.0,2.1,26.8,1029.5,996.61,712.18
2018,6,21,12,0,973.0,96.0,2.2,27.1,1036.0,975.2,698.92
2018,6,21,12,15,968.0,99.0,2.35,27.25,1033.5,948.1,682.86
2018,6,21,12,30,963.0,102.0,2.5,27.4,1031.0,918.58,665.04
2018,6,21,12,45,954.5,107.0,2.65,27.55,1021.0,885.75,644.82
2018,6,21,13,0,946.0,112.0,2.8,27.7,1011.0,851.01,623.04
2018,6,21,13,15,943.0,111.5,2.9,27.7,995.5,813.85,599.41
2018,6,21,13,30,940.0,111.0,3.0,27.7,980.0,774.87,574.25
2018,6,21,13,45,936.0,109.5,3.1,27.65,957.5,732.68,545.81
2018,6,21,14,0,932.0,108.0,3.2,27.6,935.0,689.06,514.63
2018,6,21,14,15,926.0,106.0,3.2,27.5,905.5,642.59,480.34
2018,6,21,14,30,920.0,104.0,3.2,27.4,876.0,595.23,444.54
2018,6,21,14,45,912.0,102.5,3.25,27.3,841.0,546.59,406.94
2018,6,21,15,0,904.0,101.0,3.3,27.2,806.0,497.62,368.01
2018,6,21,15,15,893.0,99.5,3.3,27.2,766.0,447.3,326.81
2018,6,21,15,30,882.0,98.0,3.3,27.2,726.0,397.35,284.92
2018,6,21,15,45,868.0,95.5,3.25,26.85,681.0,346.23,241.78
2018,6,21,16,0,854.0,93.0,3.2,26.5,636.0,296.16,199.03
2018,6,21,16,15,836.0,90.5,3.2,26.15,588.5,239.61,151.79
2018,6,21,16,30,818.0,88.0,3.2,25.8,541.0,191.67,112.72
2018,6,21,16,45,794.0,84.5,3.2,25.5,490.5,144.38,77.92
2018,6,21,17,0,770.0,81.0,3.2,25.2,440.0,99.91,51.71
2018,6,21,17,15,738.5,77.0,3.15,24.55,389.0,57.94,44.05
2018,6,21,17,30,707.0,73.0,3.1,23.9,338.0,52.38,39.56
2018,6,21,17,45,663.0,68.0,3.05,23.25,287.5,45.82,34.08
2018,6,21,18,0,619.0,63.0,3.0,22.6,237.0,44.09,32.67
2018,6,21,18,15,554.0,56.5,2.85,21.7,189.5,40.98,29.97
2018,6,21,18,30,489.0,50.0,2.7,20.8,142.0,37.73,26.97
2018,6,21,18,45,390.5,41.5,2.55,19.9,101.5,32.47,22.01
2018,6,21,19,0,292.0,33.0,2.4,19.0,61.0,27.01,15.72
2018,6,21,19,15,171.5,20.5,2.35,18.5,35.0,16.31,0.0
2018,6,21,19,30,51.0,8.0,2.3,18.0,9.0,7.63,0.0
2018,6,21,19,45,25.5,4.0,2.3,17.55,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
