Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.5,14.3,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.5,14.7,16.0,49.26,0.0
2018,6,22,5,15,218.5,25.5,1.5,15.45,47.5,148.75,81.39
2018,6,22,5,30,344.0,38.0,1.5,16.2,79.0,239.62,185.26
2018,6,22,5,45,431.5,46.0,1.5,17.0,121.5,312.03,249.71
2018,6,22,6,0,519.0,54.0,1.5,17.8,164.0,391.59,316.57
2018,6,22,6,15,578.0,59.5,1.45,18.5,212.0,457.11,369.86
2018,6,22,6,30,637.0,65.0,1.4,19.2,260.0,526.5,423.63
2018,6,22,6,45,678.0,70.0,1.35,19.9,311.0,586.07,467.14
2018,6,22,7,0,719.0,75.0,1.3,20.6,362.0,643.95,506.38
2018,6,22,7,15,748.5,79.0,1.25,21.55,413.0,696.63,539.77
2018,6,22,7,30,778.0,83.0,1.2,22.5,464.0,749.41,571.89
2018,6,22,7,45,801.0,86.0,1.15,23.4,513.5,795.27,598.21
2018,6,22,8,0,824.0,89.0,1.1,24.3,563.0,840.23,623.09
2018,6,22,8,15,841.0,91.5,1.1,25.15,610.0,878.04,643.38
2018,6,22,8,30,858.0,94.0,1.1,26.0,657.0,906.39,657.27
2018,6,22,8,45,871.5,96.0,1.05,26.85,700.5,936.61,671.4
2018,6,22,9,0,885.0,98.0,1.0,27.7,744.0,964.59,683.78
2018,6,22,9,15,893.5,100.5,1.0,28.4,782.5,985.86,693.16
2018,6,22,9,30,902.0,103.0,1.0,29.1,821.0,1004.4,700.92
2018,6,22,9,45,907.5,106.0,1.05,29.75,854.0,1017.65,706.61
2018,6,22,10,0,913.0,109.0,1.1,30.4,887.0,1027.89,710.62
2018,6,22,10,15,919.5,109.5,1.15,30.85,914.5,1033.39,712.48
2018,6,22,10,30,926.0,110.0,1.2,31.3,942.0,1035.82,712.66
2018,6,22,10,45,930.5,110.5,1.25,31.75,962.5,1033.16,709.95
2018,6,22,11,0,935.0,111.0,1.3,32.2,983.0,1027.38,705.53
2018,6,22,11,15,936.5,111.5,1.45,32.35,995.5,1015.62,700.06
2018,6,22,11,30,938.0,112.0,1.6,32.5,1008.0,1000.86,692.7
2018,6,22,11,45,939.5,112.5,1.7,32.65,1015.0,983.2,682.79
2018,6,22,12,0,941.0,113.0,1.8,32.8,1022.0,962.72,671.1
2018,6,22,12,15,939.0,114.0,1.95,32.85,1020.5,936.93,656.84
2018,6,22,12,30,937.0,115.0,2.1,32.9,1019.0,908.74,640.84
2018,6,22,12,45,933.5,116.0,2.2,32.9,1010.0,877.03,622.04
2018,6,22,13,0,930.0,117.0,2.3,32.9,1001.0,843.27,601.69
2018,6,22,13,15,925.5,116.5,2.4,32.85,984.5,805.52,578.6
2018,6,22,13,30,921.0,116.0,2.5,32.8,968.0,766.09,554.08
2018,6,22,13,45,916.5,114.5,2.6,32.75,945.0,724.29,526.61
2018,6,22,14,0,912.0,113.0,2.7,32.7,922.0,681.14,496.69
2018,6,22,14,15,905.5,112.0,2.75,32.6,893.5,636.05,464.46
2018,6,22,14,30,899.0,111.0,2.8,32.5,865.0,590.13,430.76
2018,6,22,14,45,890.5,109.0,2.9,32.35,830.0,541.74,394.57
2018,6,22,15,0,882.0,107.0,3.0,32.2,795.0,493.11,357.07
2018,6,22,15,15,871.0,105.0,3.0,32.2,755.5,443.4,317.34
2018,6,22,15,30,860.0,103.0,3.0,32.2,716.0,394.07,276.95
2018,6,22,15,45,846.0,100.0,3.0,31.7,671.5,343.59,235.54
2018,6,22,16,0,832.0,97.0,3.0,31.2,627.0,287.56,189.51
2018,6,22,16,15,814.0,94.5,3.0,30.8,580.0,238.78,149.13
2018,6,22,16,30,796.0,92.0,3.0,30.4,533.0,191.91,111.68
2018,6,22,16,45,771.5,88.0,3.0,29.95,483.0,145.24,77.99
2018,6,22,17,0,747.0,84.0,3.0,29.5,433.0,101.44,52.5
2018,6,22,17,15,714.0,80.0,2.95,28.7,382.5,60.55,45.45
2018,6,22,17,30,681.0,76.0,2.9,27.9,332.0,49.53,36.46
2018,6,22,17,45,635.0,71.0,2.85,27.1,282.0,48.02,35.37
2018,6,22,18,0,589.0,66.0,2.8,26.3,232.0,46.42,34.12
2018,6,22,18,15,523.0,59.5,2.7,25.3,185.5,43.44,31.59
2018,6,22,18,30,457.0,53.0,2.6,24.3,139.0,40.35,28.78
2018,6,22,18,45,358.0,43.5,2.5,23.3,99.0,34.29,23.19
2018,6,22,19,0,259.0,34.0,2.4,22.3,59.0,26.65,15.23
2018,6,22,19,15,150.0,21.0,2.4,21.8,33.5,16.71,0.0
2018,6,22,19,30,41.0,8.0,2.4,21.3,8.0,7.63,0.0
2018,6,22,19,45,20.5,4.0,2.4,20.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,23,4,45,54.0,6.5,1.7,18.3,8.0,0.0,0.0
2018,6,23,5,0,108.0,13.0,1.7,18.6,16.0,55.12,0.0
2018,6,23,5,15,241.0,24.0,1.75,19.3,47.5,156.86,82.83
2018,6,23,5,30,374.0,35.0,1.8,20.0,79.0,251.01,191.28
2018,6,23,5,45,460.5,42.0,1.9,20.75,121.5,322.5,254.87
2018,6,23,6,0,547.0,49.0,2.0,21.5,164.0,401.24,320.88
2018,6,23,6,15,603.5,54.0,2.0,22.1,212.0,465.49,373.27
2018,6,23,6,30,660.0,59.0,2.0,22.7,260.0,530.13,423.79
2018,6,23,6,45,699.0,63.0,2.0,23.3,310.5,588.29,466.32
2018,6,23,7,0,738.0,67.0,2.0,23.9,361.0,647.88,507.53
2018,6,23,7,15,766.5,70.5,2.0,24.6,411.5,699.78,541.52
2018,6,23,7,30,795.0,74.0,2.0,25.3,462.0,751.72,574.49
2018,6,23,7,45,816.5,76.0,2.0,26.05,511.0,795.6,600.82
2018,6,23,8,0,838.0,78.0,2.0,26.8,560.0,831.33,621.04
2018,6,23,8,15,854.5,80.5,2.0,27.55,607.0,869.07,642.24
2018,6,23,8,30,871.0,83.0,2.0,28.3,654.0,905.09,661.89
2018,6,23,8,45,884.0,84.0,2.05,29.0,697.0,934.12,677.34
2018,6,23,9,0,897.0,85.0,2.1,29.7,740.0,960.9,691.27
2018,6,23,9,15,905.0,87.5,2.1,30.35,778.0,982.1,701.19
2018,6,23,9,30,913.0,90.0,2.1,31.0,816.0,1000.53,709.38
2018,6,23,9,45,920.0,92.0,2.1,31.65,850.0,1014.51,714.83
2018,6,23,10,0,927.0,94.0,2.1,32.3,884.0,1025.49,718.52
2018,6,23,10,15,933.0,95.0,2.1,32.75,911.5,1031.32,719.72
2018,6,23,10,30,939.0,96.0,2.1,33.2,939.0,1034.02,719.18
2018,6,23,10,45,944.0,96.5,2.1,33.65,960.5,1032.05,715.94
2018,6,23,11,0,949.0,97.0,2.1,34.1,982.0,1026.92,710.94
2018,6,23,11,15,952.5,98.0,2.15,34.35,997.0,1017.68,704.75
2018,6,23,11,30,956.0,99.0,2.2,34.6,1012.0,1005.34,696.78
2018,6,23,11,45,958.0,98.5,2.25,34.85,1019.0,987.09,685.28
2018,6,23,12,0,960.0,98.0,2.3,35.1,1026.0,965.98,672.1
2018,6,23,12,15,959.5,99.0,2.35,35.2,1025.5,941.31,657.13
2018,6,23,12,30,959.0,100.0,2.4,35.3,1025.0,914.08,640.55
2018,6,23,12,45,956.5,101.0,2.45,35.4,1017.0,882.77,621.31
2018,6,23,13,0,954.0,102.0,2.5,35.5,1009.0,849.26,600.57
2018,6,23,13,15,953.0,100.5,2.55,35.55,994.5,812.6,577.75
2018,6,23,13,30,952.0,99.0,2.6,35.6,980.0,773.95,553.44
2018,6,23,13,45,947.5,99.0,2.6,35.6,958.0,732.39,526.34
2018,6,23,14,0,943.0,99.0,2.6,35.6,936.0,689.4,496.29
2018,6,23,14,15,937.5,97.5,2.6,35.5,907.0,643.27,463.61
2018,6,23,14,30,932.0,96.0,2.6,35.4,878.0,596.19,429.41
2018,6,23,14,45,924.5,94.0,2.6,35.35,843.0,546.9,392.64
2018,6,23,15,0,917.0,92.0,2.6,35.3,808.0,497.24,354.56
2018,6,23,15,15,906.5,90.5,2.6,35.3,768.0,446.59,314.66
2018,6,23,15,30,896.0,89.0,2.6,35.3,728.0,396.23,273.99
2018,6,23,15,45,880.5,88.0,2.55,34.9,683.0,345.22,232.5
2018,6,23,16,0,865.0,87.0,2.5,34.5,638.0,295.38,191.43
2018,6,23,16,15,839.0,87.5,2.45,34.1,588.5,245.86,151.27
2018,6,23,16,30,813.0,88.0,2.4,33.7,539.0,191.9,109.3
2018,6,23,16,45,779.5,87.0,2.35,33.3,487.0,145.75,76.83
2018,6,23,17,0,746.0,86.0,2.3,32.9,435.0,103.4,53.11
2018,6,23,17,15,700.5,84.5,2.2,31.85,382.0,58.67,43.24
2018,6,23,17,30,655.0,83.0,2.1,30.8,329.0,54.68,40.28
2018,6,23,17,45,592.0,79.0,2.0,29.75,276.5,54.2,40.14
2018,6,23,18,0,529.0,75.0,1.9,28.7,224.0,53.78,39.96
2018,6,23,18,15,456.0,67.0,1.85,27.6,177.5,49.86,36.68
2018,6,23,18,30,383.0,59.0,1.8,26.5,131.0,44.46,31.96
2018,6,23,18,45,289.0,46.0,1.75,25.35,91.5,35.3,23.82
2018,6,23,19,0,195.0,33.0,1.7,24.2,52.0,25.77,14.44
2018,6,23,19,15,113.5,20.0,1.75,23.65,29.5,15.85,0.0
2018,6,23,19,30,32.0,7.0,1.8,23.1,7.0,6.67,0.0
2018,6,23,19,45,16.0,3.5,1.85,22.5,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,4,45,22.0,5.0,2.25,16.5,5.5,0.0,0.0
2018,6,24,5,0,44.0,10.0,2.3,16.6,11.0,26.91,0.0
2018,6,24,5,15,113.0,25.5,2.4,17.05,36.5,101.12,50.96
2018,6,24,5,30,182.0,41.0,2.5,17.5,62.0,163.72,125.17
2018,6,24,5,45,247.0,56.5,2.55,17.9,100.0,224.17,179.28
2018,6,24,6,0,312.0,72.0,2.6,18.3,138.0,290.38,236.24
2018,6,24,6,15,365.0,86.0,2.6,18.9,182.5,352.51,288.18
2018,6,24,6,30,418.0,100.0,2.6,19.5,227.0,418.54,341.45
2018,6,24,6,45,461.0,111.0,2.65,20.05,274.5,477.31,387.38
2018,6,24,7,0,504.0,122.0,2.7,20.6,322.0,538.44,433.61
2018,6,24,7,15,537.5,131.0,2.7,21.2,370.0,591.72,472.17
2018,6,24,7,30,571.0,140.0,2.7,21.8,418.0,651.49,514.2
2018,6,24,7,45,597.5,146.5,2.75,22.35,464.5,698.23,545.92
2018,6,24,8,0,624.0,153.0,2.8,22.9,511.0,744.6,576.25
2018,6,24,8,15,645.0,159.0,2.85,23.35,556.0,784.85,601.92
2018,6,24,8,30,666.0,165.0,2.9,23.8,601.0,823.94,626.45
2018,6,24,8,45,683.5,170.5,3.0,24.2,644.0,857.8,647.52
2018,6,24,9,0,701.0,176.0,3.1,24.6,687.0,889.91,667.26
2018,6,24,9,15,733.5,170.0,3.15,24.9,730.0,921.78,686.66
2018,6,24,9,30,766.0,164.0,3.2,25.2,773.0,946.32,701.04
2018,6,24,9,45,800.0,154.0,3.3,25.5,813.5,972.24,716.74
2018,6,24,10,0,834.0,144.0,3.4,25.8,854.0,995.7,730.78
2018,6,24,10,15,839.0,147.5,3.45,25.9,881.0,1002.25,734.0
2018,6,24,10,30,844.0,151.0,3.5,26.0,908.0,1005.82,735.52
2018,6,24,10,45,845.5,154.0,3.55,26.1,927.5,1002.43,732.62
2018,6,24,11,0,847.0,157.0,3.6,26.2,947.0,996.07,727.96
2018,6,24,11,15,845.5,161.5,3.6,26.2,959.5,985.41,720.54
2018,6,24,11,30,844.0,166.0,3.6,26.2,972.0,971.91,711.39
2018,6,24,11,45,841.0,169.5,3.6,26.15,977.5,953.32,699.11
2018,6,24,12,0,838.0,173.0,3.6,26.1,983.0,932.22,685.26
2018,6,24,12,15,840.5,172.0,3.6,26.05,983.5,909.43,670.32
2018,6,24,12,30,843.0,171.0,3.6,26.0,984.0,884.3,653.83
2018,6,24,12,45,845.5,167.5,3.6,25.9,977.5,854.69,634.4
2018,6,24,13,0,848.0,164.0,3.6,25.8,971.0,823.0,613.51
2018,6,24,13,15,839.5,166.5,3.6,25.7,954.5,786.35,589.09
2018,6,24,13,30,831.0,169.0,3.6,25.6,938.0,748.5,562.59
2018,6,24,13,45,818.5,171.0,3.55,25.5,913.5,706.49,532.12
2018,6,24,14,0,806.0,173.0,3.5,25.4,889.0,663.99,500.79
2018,6,24,14,15,795.5,172.5,3.55,25.15,860.0,620.29,468.61
2018,6,24,14,30,785.0,172.0,3.6,24.9,831.0,576.39,435.45
2018,6,24,14,45,770.5,171.0,3.6,24.7,796.0,530.04,399.47
2018,6,24,15,0,756.0,170.0,3.6,24.5,761.0,479.71,359.76
2018,6,24,15,15,742.0,166.5,3.6,24.5,721.5,432.22,320.96
2018,6,24,15,30,728.0,163.0,3.6,24.5,682.0,385.67,282.08
2018,6,24,15,45,709.5,158.0,3.7,23.9,638.0,337.66,242.27
2018,6,24,16,0,691.0,153.0,3.8,23.3,594.0,291.39,203.39
2018,6,24,16,15,669.0,147.5,3.8,22.9,547.5,245.91,165.29
2018,6,24,16,30,647.0,142.0,3.8,22.5,501.0,202.86,130.42
2018,6,24,16,45,620.0,134.5,3.8,22.1,452.5,160.22,98.85
2018,6,24,17,0,593.0,127.0,3.8,21.7,404.0,120.75,74.62
2018,6,24,17,15,556.5,118.5,3.75,21.2,355.0,83.62,66.77
2018,6,24,17,30,520.0,110.0,3.7,20.7,306.0,75.81,60.38
2018,6,24,17,45,475.0,100.0,3.65,20.15,259.0,70.57,56.08
2018,6,24,18,0,430.0,90.0,3.6,19.6,212.0,65.03,51.36
2018,6,24,18,15,371.0,77.5,3.45,19.05,168.0,57.22,44.49
2018,6,24,18,30,312.0,65.0,3.3,18.5,124.0,49.04,37.07
2018,6,24,18,45,239.0,49.5,3.15,18.0,87.0,38.03,26.97
2018,6,24,19,0,166.0,34.0,3.0,17.5,50.0,26.55,15.6
2018,6,24,19,15,96.0,20.0,2.95,17.1,28.0,15.84,0.0
2018,6,24,19,30,26.0,6.0,2.9,16.7,6.0,5.72,0.0
2018,6,24,19,45,13.0,3.0,2.85,16.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,4,45,29.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,25,5,0,59.0,12.0,3.0,13.8,14.0,34.69,0.0
2018,6,25,5,15,155.5,26.5,3.0,14.2,42.0,121.15,60.88
2018,6,25,5,30,252.0,41.0,3.0,14.6,70.0,197.8,153.53
2018,6,25,5,45,325.0,52.0,3.05,15.0,108.0,259.43,210.34
2018,6,25,6,0,398.0,63.0,3.1,15.4,146.0,327.97,270.37
2018,6,25,6,15,271.5,72.0,3.0,15.85,135.5,275.94,228.91
2018,6,25,6,30,145.0,81.0,2.9,16.3,125.0,199.41,164.88
2018,6,25,6,45,95.0,100.0,2.85,16.8,131.0,180.64,148.25
2018,6,25,7,0,45.0,119.0,2.8,17.3,137.0,157.17,127.05
2018,6,25,7,15,51.0,138.5,2.75,17.7,161.5,183.83,148.54
2018,6,25,7,30,57.0,158.0,2.7,18.1,186.0,210.58,169.63
2018,6,25,7,45,39.5,182.0,2.65,18.55,202.5,222.79,177.79
2018,6,25,8,0,22.0,206.0,2.6,19.0,219.0,221.92,175.45
2018,6,25,8,15,25.0,223.5,2.6,19.45,239.0,241.92,190.48
2018,6,25,8,30,28.0,241.0,2.6,19.9,259.0,274.6,215.11
2018,6,25,8,45,31.5,258.5,2.6,20.35,280.5,295.44,230.26
2018,6,25,9,0,35.0,276.0,2.6,20.8,302.0,316.16,245.19
2018,6,25,9,15,64.5,315.5,2.65,21.25,366.0,385.91,297.91
2018,6,25,9,30,94.0,355.0,2.7,21.7,430.0,455.66,349.19
2018,6,25,9,45,325.0,302.5,2.7,22.1,576.5,650.62,496.54
2018,6,25,10,0,556.0,250.0,2.7,22.5,723.0,838.33,630.12
2018,6,25,10,15,726.5,183.0,2.75,22.85,821.5,927.86,689.34
2018,6,25,10,30,897.0,116.0,2.8,23.2,920.0,1013.49,743.67
2018,6,25,10,45,901.5,116.5,2.85,23.55,940.5,1011.03,739.98
2018,6,25,11,0,906.0,117.0,2.9,23.9,961.0,1005.55,735.27
2018,6,25,11,15,909.0,117.5,2.95,24.15,975.0,995.6,728.08
2018,6,25,11,30,912.0,118.0,3.0,24.4,989.0,982.71,719.09
2018,6,25,11,45,913.5,118.0,3.05,24.65,995.5,965.06,707.08
2018,6,25,12,0,915.0,118.0,3.1,24.9,1002.0,944.69,693.37
2018,6,25,12,15,917.0,116.5,3.15,25.05,1002.0,920.77,677.61
2018,6,25,12,30,919.0,115.0,3.2,25.2,1002.0,894.37,660.19
2018,6,25,12,45,921.0,113.0,3.3,25.35,995.5,865.11,641.12
2018,6,25,13,0,923.0,111.0,3.4,25.5,989.0,833.55,620.36
2018,6,25,13,15,921.0,110.0,3.45,25.5,974.5,797.62,596.57
2018,6,25,13,30,919.0,109.0,3.5,25.5,960.0,759.84,571.32
2018,6,25,13,45,914.5,108.5,3.55,25.55,938.0,719.08,542.85
2018,6,25,14,0,910.0,108.0,3.6,25.6,916.0,676.96,511.74
2018,6,25,14,15,905.0,106.0,3.65,25.5,888.0,632.08,478.23
2018,6,25,14,30,900.0,104.0,3.7,25.4,860.0,586.25,443.14
2018,6,25,14,45,894.0,102.0,3.75,25.3,827.0,539.15,406.14
2018,6,25,15,0,888.0,100.0,3.8,25.2,794.0,491.55,367.73
2018,6,25,15,15,877.0,98.0,3.8,25.2,754.0,441.61,326.35
2018,6,25,15,30,866.0,96.0,3.8,25.2,714.0,392.03,284.32
2018,6,25,15,45,855.0,93.0,3.85,24.65,671.5,342.22,241.95
2018,6,25,16,0,844.0,90.0,3.9,24.1,629.0,293.18,199.6
2018,6,25,16,15,830.0,86.5,3.95,23.65,583.0,244.05,157.45
2018,6,25,16,30,816.0,83.0,4.0,23.2,537.0,189.25,112.27
2018,6,25,16,45,794.5,80.0,4.0,22.75,488.0,142.63,77.27
2018,6,25,17,0,773.0,77.0,4.0,22.3,439.0,98.57,50.64
2018,6,25,17,15,743.5,73.5,4.0,21.65,389.0,56.73,43.55
2018,6,25,17,30,714.0,70.0,4.0,21.0,339.0,49.83,37.83
2018,6,25,17,45,672.0,65.0,4.0,20.35,289.0,43.46,32.45
2018,6,25,18,0,630.0,60.0,4.0,19.7,239.0,41.62,30.92
2018,6,25,18,15,568.0,54.5,3.9,19.05,192.0,39.23,28.79
2018,6,25,18,30,506.0,49.0,3.8,18.4,145.0,36.76,26.43
2018,6,25,18,45,410.5,40.5,3.7,17.8,104.0,31.46,21.38
2018,6,25,19,0,315.0,32.0,3.6,17.2,63.0,25.92,15.14
2018,6,25,19,15,187.5,20.5,3.55,16.8,36.5,17.0,0.0
2018,6,25,19,30,60.0,9.0,3.5,16.4,10.0,8.58,0.0
2018,6,25,19,45,30.0,4.5,3.5,15.95,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,26,4,45,26.0,6.0,2.35,12.15,6.5,0.0,0.0
2018,6,26,5,0,52.0,12.0,2.4,12.4,13.0,31.89,0.0
2018,6,26,5,15,141.5,27.5,2.4,12.9,41.5,116.17,56.36
2018,6,26,5,30,231.0,43.0,2.4,13.4,70.0,190.41,147.9
2018,6,26,5,45,310.5,56.0,2.45,13.9,110.0,257.06,208.7
2018,6,26,6,0,390.0,69.0,2.5,14.4,150.0,331.13,273.03
2018,6,26,6,15,450.5,79.0,2.45,15.0,196.5,396.16,327.99
2018,6,26,6,30,511.0,89.0,2.4,15.6,243.0,469.53,387.37
2018,6,26,6,45,556.5,96.5,2.3,16.2,292.5,530.93,434.92
2018,6,26,7,0,602.0,104.0,2.2,16.8,342.0,594.37,482.09
2018,6,26,7,15,637.0,110.0,2.2,17.3,392.5,649.64,521.49
2018,6,26,7,30,672.0,116.0,2.2,17.8,443.0,705.56,559.68
2018,6,26,7,45,699.5,120.5,2.2,18.35,492.0,753.71,591.1
2018,6,26,8,0,727.0,125.0,2.2,18.9,541.0,801.42,621.5
2018,6,26,8,15,749.0,128.0,2.2,19.45,588.0,841.69,646.05
2018,6,26,8,30,771.0,131.0,2.2,20.0,635.0,875.83,666.03
2018,6,26,8,45,789.0,133.5,2.2,20.55,679.0,909.2,685.25
2018,6,26,9,0,807.0,136.0,2.2,21.1,723.0,940.59,702.9
2018,6,26,9,15,823.5,136.0,2.25,21.6,763.0,965.58,716.81
2018,6,26,9,30,840.0,136.0,2.3,22.1,803.0,988.18,729.17
2018,6,26,9,45,855.0,135.0,2.35,22.6,838.5,1005.62,738.19
2018,6,26,10,0,870.0,134.0,2.4,23.1,874.0,1011.58,739.86
2018,6,26,10,15,877.5,135.0,2.45,23.45,901.5,1018.35,742.72
2018,6,26,10,30,885.0,136.0,2.5,23.8,929.0,1022.16,743.77
2018,6,26,10,45,890.0,136.0,2.6,24.2,949.5,1019.49,741.15
2018,6,26,11,0,895.0,136.0,2.7,24.6,970.0,1013.82,736.74
2018,6,26,11,15,899.5,136.0,2.75,24.8,984.5,1004.69,730.31
2018,6,26,11,30,904.0,136.0,2.8,25.0,999.0,992.61,722.09
2018,6,26,11,45,907.5,135.0,2.9,25.2,1006.5,975.77,711.29
2018,6,26,12,0,911.0,134.0,3.0,25.4,1014.0,956.18,698.73
2018,6,26,12,15,917.0,130.0,3.05,25.45,1015.0,933.41,684.12
2018,6,26,12,30,923.0,126.0,3.1,25.5,1016.0,908.02,667.77
2018,6,26,12,45,929.0,121.0,3.2,25.55,1010.5,879.16,649.37
2018,6,26,13,0,935.0,116.0,3.3,25.6,1005.0,847.79,629.15
2018,6,26,13,15,933.5,114.0,3.35,25.5,990.0,810.9,605.1
2018,6,26,13,30,932.0,112.0,3.4,25.4,975.0,772.13,579.54
2018,6,26,13,45,930.0,110.0,3.5,25.35,953.5,731.26,551.57
2018,6,26,14,0,928.0,108.0,3.6,25.3,932.0,688.81,520.72
2018,6,26,14,15,923.5,105.5,3.6,25.1,903.5,643.03,486.65
2018,6,26,14,30,919.0,103.0,3.6,24.9,875.0,596.24,450.95
2018,6,26,14,45,913.5,100.0,3.65,24.7,841.0,547.69,413.07
2018,6,26,15,0,908.0,97.0,3.7,24.5,807.0,498.59,373.65
2018,6,26,15,15,897.5,95.5,3.7,24.5,767.0,448.31,331.9
2018,6,26,15,30,887.0,94.0,3.7,24.5,727.0,398.33,289.4
2018,6,26,15,45,877.0,90.5,3.75,23.85,684.0,347.4,246.08
2018,6,26,16,0,867.0,87.0,3.8,23.2,641.0,297.13,202.63
2018,6,26,16,15,854.5,83.5,3.8,22.75,594.5,247.18,159.51
2018,6,26,16,30,842.0,80.0,3.8,22.3,548.0,198.49,118.9
2018,6,26,16,45,822.0,76.5,3.8,21.9,498.5,143.21,76.81
2018,6,26,17,0,802.0,73.0,3.8,21.5,449.0,97.48,48.9
2018,6,26,17,15,772.5,69.5,3.8,20.9,397.5,54.19,41.49
2018,6,26,17,30,743.0,66.0,3.8,20.3,346.0,46.68,35.21
2018,6,26,17,45,702.5,61.5,3.8,19.75,295.5,44.95,33.84
2018,6,26,18,0,662.0,57.0,3.8,19.2,245.0,43.14,32.32
2018,6,26,18,15,600.5,52.0,3.7,18.6,197.0,37.21,27.09
2018,6,26,18,30,539.0,47.0,3.6,18.0,149.0,35.05,24.99
2018,6,26,18,45,443.0,39.5,3.5,17.35,107.5,30.56,20.66
2018,6,26,19,0,347.0,32.0,3.4,16.7,66.0,25.93,15.21
2018,6,26,19,15,209.5,20.5,3.35,16.3,38.0,17.0,0.0
2018,6,26,19,30,72.0,9.0,3.3,15.9,10.0,8.58,0.0
2018,6,26,19,45,36.0,4.5,3.25,15.5,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,33.5,6.0,2.95,12.5,7.0,0.0,0.0
2018,6,27,5,0,67.0,12.0,3.0,12.7,14.0,37.73,0.0
2018,6,27,5,15,184.0,26.5,3.1,13.2,44.5,132.92,62.31
2018,6,27,5,30,301.0,41.0,3.2,13.7,75.0,221.43,172.18
2018,6,27,5,45,299.5,46.0,3.25,14.2,94.0,236.92,192.51
2018,6,27,6,0,298.0,51.0,3.3,14.7,113.0,253.07,209.56
2018,6,27,6,15,149.0,58.5,3.3,15.25,89.5,168.68,139.57
2018,6,27,6,30,0.0,66.0,3.3,15.8,66.0,61.94,47.0
2018,6,27,6,45,0.0,76.0,3.25,16.3,76.0,71.51,55.02
2018,6,27,7,0,0.0,86.0,3.2,16.8,86.0,81.09,62.8
2018,6,27,7,15,0.0,104.5,3.2,17.3,104.5,99.44,77.74
2018,6,27,7,30,0.0,123.0,3.2,17.8,123.0,117.75,92.38
2018,6,27,7,45,1.5,145.0,3.15,18.3,146.0,140.91,110.81
2018,6,27,8,0,3.0,167.0,3.1,18.8,169.0,164.07,128.94
2018,6,27,8,15,58.0,211.5,3.15,19.2,249.5,270.19,214.79
2018,6,27,8,30,113.0,256.0,3.2,19.6,330.0,383.4,303.05
2018,6,27,8,45,188.5,273.5,3.2,20.05,406.5,473.35,371.92
2018,6,27,9,0,264.0,291.0,3.2,20.5,483.0,579.45,450.48
2018,6,27,9,15,422.0,252.0,3.2,20.85,578.0,704.11,543.22
2018,6,27,9,30,580.0,213.0,3.2,21.2,673.0,823.14,628.68
2018,6,27,9,45,733.5,168.0,3.25,21.55,775.0,921.23,694.08
2018,6,27,10,0,887.0,123.0,3.3,21.9,877.0,1016.72,755.74
2018,6,27,10,15,895.0,123.5,3.3,22.15,905.0,1023.68,757.76
2018,6,27,10,30,903.0,124.0,3.3,22.4,933.0,1027.64,758.71
2018,6,27,10,45,910.0,123.0,3.35,22.65,954.5,1026.03,756.54
2018,6,27,11,0,917.0,122.0,3.4,22.9,976.0,1021.38,752.54
2018,6,27,11,15,921.0,122.0,3.45,23.0,990.5,1011.75,745.83
2018,6,27,11,30,925.0,122.0,3.5,23.1,1005.0,999.13,737.28
2018,6,27,11,45,926.5,121.5,3.55,23.2,1011.0,980.77,725.02
2018,6,27,12,0,928.0,121.0,3.6,23.3,1017.0,959.66,711.01
2018,6,27,12,15,928.5,120.5,3.7,23.25,1016.5,935.04,695.38
2018,6,27,12,30,929.0,120.0,3.8,23.2,1016.0,907.94,678.02
2018,6,27,12,45,928.0,119.0,3.85,23.15,1008.0,876.8,657.54
2018,6,27,13,0,927.0,118.0,3.9,23.1,1000.0,843.51,635.47
2018,6,27,13,15,925.5,116.5,3.95,22.95,985.0,807.34,611.49
2018,6,27,13,30,924.0,115.0,4.0,22.8,970.0,769.29,585.98
2018,6,27,13,45,920.5,112.5,4.05,22.7,947.5,727.27,556.41
2018,6,27,14,0,917.0,110.0,4.1,22.6,925.0,683.82,524.2
2018,6,27,14,15,911.0,108.5,4.15,22.35,896.0,638.46,490.06
2018,6,27,14,30,905.0,107.0,4.2,22.1,867.0,592.22,454.33
2018,6,27,14,45,898.0,104.5,4.25,21.9,833.0,543.94,416.01
2018,6,27,15,0,891.0,102.0,4.3,21.7,799.0,495.26,376.29
2018,6,27,15,15,880.0,100.5,4.3,21.7,759.5,445.55,334.41
2018,6,27,15,30,869.0,99.0,4.3,21.7,720.0,396.19,291.86
2018,6,27,15,45,855.5,96.0,4.35,21.1,675.5,345.41,248.19
2018,6,27,16,0,842.0,93.0,4.4,20.5,631.0,295.63,204.74
2018,6,27,16,15,823.0,91.0,4.45,20.15,583.5,239.77,156.72
2018,6,27,16,30,804.0,89.0,4.5,19.8,536.0,192.59,117.11
2018,6,27,16,45,780.0,85.5,4.55,19.4,486.0,145.85,81.55
2018,6,27,17,0,756.0,82.0,4.6,19.0,436.0,101.92,54.52
2018,6,27,17,15,723.0,79.0,4.6,18.55,386.0,61.23,48.05
2018,6,27,17,30,690.0,76.0,4.6,18.1,336.0,49.46,37.97
2018,6,27,17,45,645.5,70.5,4.6,17.6,286.0,47.56,36.45
2018,6,27,18,0,601.0,65.0,4.6,17.1,236.0,45.53,34.72
2018,6,27,18,15,534.5,59.0,4.5,16.6,189.0,42.93,32.36
2018,6,27,18,30,468.0,53.0,4.4,16.1,142.0,40.26,29.76
2018,6,27,18,45,368.5,44.5,4.3,15.65,102.0,35.15,24.77
2018,6,27,19,0,269.0,36.0,4.2,15.2,62.0,28.26,17.22
2018,6,27,19,15,157.0,22.0,4.15,14.9,35.5,17.52,0.0
2018,6,27,19,30,45.0,8.0,4.1,14.6,9.0,7.63,0.0
2018,6,27,19,45,22.5,4.0,4.05,14.3,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,27.0,6.5,3.3,12.7,7.0,0.0,0.0
2018,6,28,5,0,54.0,13.0,3.4,12.9,14.0,33.53,0.0
2018,6,28,5,15,161.5,26.5,3.45,13.45,42.0,122.64,54.09
2018,6,28,5,30,269.0,40.0,3.5,14.0,70.0,204.31,158.27
2018,6,28,5,45,362.5,49.0,3.6,14.5,111.0,276.35,224.48
2018,6,28,6,0,456.0,58.0,3.7,15.0,152.0,357.48,295.23
2018,6,28,6,15,519.5,64.5,3.7,15.65,199.0,424.46,352.33
2018,6,28,6,30,583.0,71.0,3.7,16.3,246.0,495.67,410.7
2018,6,28,6,45,628.0,75.5,3.7,16.95,295.5,555.36,457.76
2018,6,28,7,0,673.0,80.0,3.7,17.6,345.0,617.1,503.71
2018,6,28,7,15,705.5,84.5,3.65,18.15,395.5,670.87,541.71
2018,6,28,7,30,738.0,89.0,3.6,18.7,446.0,721.63,576.34
2018,6,28,7,45,763.0,91.0,3.55,19.25,494.5,766.91,606.04
2018,6,28,8,0,788.0,93.0,3.5,19.8,543.0,811.49,634.55
2018,6,28,8,15,807.0,95.5,3.4,20.3,590.0,850.33,658.23
2018,6,28,8,30,826.0,98.0,3.3,20.8,637.0,887.65,680.38
2018,6,28,8,45,839.5,100.0,3.2,21.3,679.5,909.52,691.49
2018,6,28,9,0,853.0,102.0,3.1,21.8,722.0,937.12,706.49
2018,6,28,9,15,864.0,103.5,3.1,22.25,760.0,959.43,718.58
2018,6,28,9,30,875.0,105.0,3.1,22.7,798.0,979.18,728.97
2018,6,28,9,45,883.0,106.5,3.05,23.15,831.5,993.29,735.23
2018,6,28,10,0,891.0,108.0,3.0,23.6,865.0,1004.53,739.69
2018,6,28,10,15,896.5,109.0,3.0,23.95,891.5,1009.82,741.06
2018,6,28,10,30,902.0,110.0,3.0,24.3,918.0,1012.09,740.63
2018,6,28,10,45,906.5,110.5,3.0,24.65,938.5,1009.82,737.39
2018,6,28,11,0,911.0,111.0,3.0,25.0,959.0,1004.5,732.35
2018,6,28,11,15,913.5,112.0,3.05,25.2,973.0,994.72,725.4
2018,6,28,11,30,916.0,113.0,3.1,25.4,987.0,981.97,716.63
2018,6,28,11,45,917.0,113.5,3.2,25.6,993.5,964.45,705.21
2018,6,28,12,0,918.0,114.0,3.3,25.8,1000.0,944.18,692.02
2018,6,28,12,15,920.5,112.5,3.35,25.85,1000.5,920.77,676.82
2018,6,28,12,30,923.0,111.0,3.4,25.9,1001.0,894.81,659.92
2018,6,28,12,45,924.5,108.0,3.5,26.0,993.5,864.23,640.02
2018,6,28,13,0,926.0,105.0,3.6,26.1,986.0,831.37,618.44
2018,6,28,13,15,922.5,105.0,3.65,26.05,971.0,795.19,594.55
2018,6,28,13,30,919.0,105.0,3.7,26.0,956.0,757.25,569.24
2018,6,28,13,45,914.5,104.5,3.8,25.95,934.0,716.56,541.31
2018,6,28,14,0,910.0,104.0,3.9,25.9,912.0,674.5,510.51
2018,6,28,14,15,903.5,103.0,3.9,25.8,884.0,629.62,476.74
2018,6,28,14,30,897.0,102.0,3.9,25.7,856.0,583.9,441.53
2018,6,28,14,45,888.5,100.5,3.95,25.55,821.5,536.11,404.06
2018,6,28,15,0,880.0,99.0,4.0,25.4,787.0,488.04,365.35
2018,6,28,15,15,869.5,97.0,4.0,25.4,748.0,438.67,324.39
2018,6,28,15,30,859.0,95.0,4.0,25.4,709.0,389.62,282.75
2018,6,28,15,45,845.5,93.0,4.05,24.85,666.0,340.15,240.68
2018,6,28,16,0,832.0,91.0,4.1,24.3,623.0,291.67,198.86
2018,6,28,16,15,814.5,88.0,4.1,23.9,576.0,235.8,151.56
2018,6,28,16,30,797.0,85.0,4.1,23.5,529.0,188.49,112.38
2018,6,28,16,45,773.5,82.0,4.1,23.1,480.0,142.52,77.89
2018,6,28,17,0,750.0,79.0,4.1,22.7,431.0,99.3,51.7
2018,6,28,17,15,719.5,75.5,4.15,22.1,381.5,58.49,44.98
2018,6,28,17,30,689.0,72.0,4.2,21.5,332.0,51.35,39.06
2018,6,28,17,45,646.0,67.5,4.2,20.9,283.0,45.25,33.93
2018,6,28,18,0,603.0,63.0,4.2,20.3,234.0,43.91,32.84
2018,6,28,18,15,539.0,57.0,4.1,19.6,187.5,41.23,30.47
2018,6,28,18,30,475.0,51.0,4.0,18.9,141.0,38.46,27.85
2018,6,28,18,45,378.5,42.0,3.9,18.25,101.0,32.78,22.47
2018,6,28,19,0,282.0,33.0,3.8,17.6,61.0,26.85,15.89
2018,6,28,19,15,165.5,20.5,3.75,17.15,35.0,16.27,0.0
2018,6,28,19,30,49.0,8.0,3.7,16.7,9.0,7.63,0.0
2018,6,28,19,45,24.5,4.0,3.6,16.25,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,29,4,45,50.5,6.0,1.0,14.45,7.0,0.0,0.0
2018,6,29,5,0,101.0,12.0,1.0,14.8,14.0,50.88,0.0
2018,6,29,5,15,232.0,22.5,1.1,15.55,44.0,147.89,61.26
2018,6,29,5,30,363.0,33.0,1.2,16.3,74.0,241.56,184.19
2018,6,29,5,45,452.5,40.0,1.3,17.05,116.0,313.56,249.69
2018,6,29,6,0,542.0,47.0,1.4,17.8,158.0,393.24,317.15
2018,6,29,6,15,599.5,52.0,1.45,18.5,205.5,457.67,370.21
2018,6,29,6,30,657.0,57.0,1.5,19.2,253.0,522.78,421.61
2018,6,29,6,45,697.5,61.0,1.55,19.9,303.5,581.81,465.34
2018,6,29,7,0,738.0,65.0,1.6,20.6,354.0,642.45,507.74
2018,6,29,7,15,766.5,67.5,1.65,21.4,404.0,693.14,541.25
2018,6,29,7,30,795.0,70.0,1.7,22.2,454.0,743.91,573.83
2018,6,29,7,45,817.5,72.5,1.7,23.0,504.0,782.44,596.57
2018,6,29,8,0,840.0,75.0,1.7,23.8,554.0,826.94,622.91
2018,6,29,8,15,856.5,77.0,1.75,24.5,601.0,864.34,644.57
2018,6,29,8,30,873.0,79.0,1.8,25.2,648.0,900.07,664.84
2018,6,29,8,45,885.0,81.0,1.85,25.85,691.0,929.65,680.98
2018,6,29,9,0,897.0,83.0,1.9,26.5,734.0,956.92,695.54
2018,6,29,9,15,902.5,86.0,1.95,27.0,771.0,976.55,705.56
2018,6,29,9,30,908.0,89.0,2.0,27.5,808.0,993.34,713.87
2018,6,29,9,45,911.5,93.0,2.05,28.0,840.5,1006.32,719.85
2018,6,29,10,0,915.0,97.0,2.1,28.5,873.0,1016.22,724.0
2018,6,29,10,15,920.5,98.0,2.2,28.85,900.5,1021.74,726.53
2018,6,29,10,30,926.0,99.0,2.3,29.2,928.0,1024.18,727.27
2018,6,29,10,45,928.5,100.0,2.35,29.5,947.5,1020.54,723.92
2018,6,29,11,0,931.0,101.0,2.4,29.8,967.0,1013.8,718.8
2018,6,29,11,15,933.5,101.5,2.45,29.95,981.0,1003.49,711.99
2018,6,29,11,30,936.0,102.0,2.5,30.1,995.0,990.16,703.39
2018,6,29,11,45,937.5,102.5,2.6,30.25,1002.0,972.94,692.87
2018,6,29,12,0,939.0,103.0,2.7,30.4,1009.0,952.9,680.56
2018,6,29,12,15,937.5,104.0,2.8,30.45,1008.0,927.96,665.35
2018,6,29,12,30,936.0,105.0,2.9,30.5,1007.0,900.57,648.47
2018,6,29,12,45,932.5,106.0,2.95,30.5,998.5,869.19,628.67
2018,6,29,13,0,929.0,107.0,3.0,30.5,990.0,835.73,607.39
2018,6,29,13,15,926.0,105.5,3.05,30.45,974.0,798.49,583.54
2018,6,29,13,30,923.0,104.0,3.1,30.4,958.0,759.46,558.27
2018,6,29,13,45,919.5,102.5,3.2,30.35,936.5,718.45,531.04
2018,6,29,14,0,916.0,101.0,3.3,30.3,915.0,675.99,500.85
2018,6,29,14,15,910.0,100.0,3.3,30.15,887.0,631.17,468.06
2018,6,29,14,30,904.0,99.0,3.3,30.0,859.0,585.46,433.78
2018,6,29,14,45,897.0,97.0,3.35,29.85,825.0,537.7,397.22
2018,6,29,15,0,890.0,95.0,3.4,29.7,791.0,489.53,359.29
2018,6,29,15,15,879.0,93.5,3.4,29.7,751.5,439.9,318.98
2018,6,29,15,30,868.0,92.0,3.4,29.7,712.0,390.63,278.0
2018,6,29,15,45,855.0,89.5,3.4,29.2,668.5,340.48,236.15
2018,6,29,16,0,842.0,87.0,3.4,28.7,625.0,291.28,194.5
2018,6,29,16,15,825.0,84.5,3.4,28.3,578.5,242.36,153.36
2018,6,29,16,30,808.0,82.0,3.4,27.9,532.0,188.01,109.45
2018,6,29,16,45,785.0,79.0,3.4,27.55,483.0,141.53,75.16
2018,6,29,17,0,762.0,76.0,3.4,27.2,434.0,97.74,49.06
2018,6,29,17,15,731.5,72.5,3.35,26.5,384.0,56.3,42.29
2018,6,29,17,30,701.0,69.0,3.3,25.8,334.0,48.93,36.28
2018,6,29,17,45,659.0,64.5,3.25,25.15,284.5,43.01,31.38
2018,6,29,18,0,617.0,60.0,3.2,24.5,235.0,41.55,30.21
2018,6,29,18,15,556.5,54.0,3.15,23.6,188.5,38.75,27.81
2018,6,29,18,30,496.0,48.0,3.1,22.7,142.0,35.83,25.13
2018,6,29,18,45,402.5,40.0,3.05,21.85,102.0,30.95,20.56
2018,6,29,19,0,309.0,32.0,3.0,21.0,62.0,25.88,14.87
2018,6,29,19,15,184.0,20.0,2.95,20.45,35.5,16.48,0.0
2018,6,29,19,30,59.0,8.0,2.9,19.9,9.0,7.63,0.0
2018,6,29,19,45,29.5,4.0,2.9,19.4,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,18.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,30,4,45,64.5,6.0,1.15,19.0,7.5,0.0,0.0
2018,6,30,5,0,129.0,12.0,1.1,19.2,15.0,61.68,0.0
2018,6,30,5,15,270.0,21.5,1.1,19.85,45.5,162.76,61.34
2018,6,30,5,30,411.0,31.0,1.1,20.5,76.0,262.1,195.91
2018,6,30,5,45,495.0,37.0,1.1,21.2,118.5,331.74,259.07
2018,6,30,6,0,579.0,43.0,1.1,21.9,161.0,404.82,320.15
2018,6,30,6,15,633.5,47.5,1.1,22.5,209.0,468.93,371.78
2018,6,30,6,30,688.0,52.0,1.1,23.1,257.0,536.44,423.48
2018,6,30,6,45,725.0,56.0,1.05,23.7,307.5,594.16,464.09
2018,6,30,7,0,762.0,60.0,1.0,24.3,358.0,653.22,503.29
2018,6,30,7,15,789.0,63.0,1.0,25.05,408.5,704.24,535.42
2018,6,30,7,30,816.0,66.0,1.0,25.8,459.0,748.49,561.89
2018,6,30,7,45,836.5,68.0,1.05,26.55,508.5,792.25,587.95
2018,6,30,8,0,857.0,70.0,1.1,27.3,558.0,835.04,612.75
2018,6,30,8,15,871.0,72.0,1.15,27.95,604.0,870.76,632.74
2018,6,30,8,30,885.0,74.0,1.2,28.6,650.0,904.64,651.33
2018,6,30,8,45,896.5,76.0,1.25,29.3,693.0,934.11,666.8
2018,6,30,9,0,908.0,78.0,1.3,30.0,736.0,961.22,680.69
2018,6,30,9,15,916.0,80.0,1.4,30.6,774.5,982.4,691.89
2018,6,30,9,30,924.0,82.0,1.5,31.2,813.0,1000.79,701.43
2018,6,30,9,45,929.0,84.5,1.55,31.75,846.0,1013.88,707.18
2018,6,30,10,0,934.0,87.0,1.6,32.3,879.0,1023.89,711.19
2018,6,30,10,15,939.0,88.5,1.65,32.7,906.5,1029.68,713.19
2018,6,30,10,30,944.0,90.0,1.7,33.1,934.0,1032.31,713.43
2018,6,30,10,45,946.5,90.5,1.7,33.5,953.5,1028.24,709.08
2018,6,30,11,0,949.0,91.0,1.7,33.9,973.0,1021.03,703.05
2018,6,30,11,15,951.5,92.0,1.75,34.1,987.5,1011.21,696.83
2018,6,30,11,30,954.0,93.0,1.8,34.3,1002.0,998.29,688.83
2018,6,30,11,45,955.0,93.0,1.9,34.5,1008.5,979.98,678.22
2018,6,30,12,0,956.0,93.0,2.0,34.7,1015.0,958.81,665.84
2018,6,30,12,15,952.5,95.0,2.05,34.75,1013.5,932.83,650.31
2018,6,30,12,30,949.0,97.0,2.1,34.8,1012.0,904.4,633.23
2018,6,30,12,45,942.5,99.5,2.15,34.85,1002.0,871.65,613.32
2018,6,30,13,0,936.0,102.0,2.2,34.9,992.0,836.94,592.02
2018,6,30,13,15,932.5,101.5,2.25,34.85,976.5,800.03,569.34
2018,6,30,13,30,929.0,101.0,2.3,34.8,961.0,761.32,545.24
2018,6,30,13,45,924.5,100.5,2.35,34.8,939.0,720.29,518.76
2018,6,30,14,0,920.0,100.0,2.4,34.8,917.0,677.86,489.35
2018,6,30,14,15,914.0,99.0,2.45,34.65,889.0,632.88,457.73
2018,6,30,14,30,908.0,98.0,2.5,34.5,861.0,587.0,424.56
2018,6,30,14,45,900.0,96.5,2.55,34.35,827.0,538.97,388.9
2018,6,30,15,0,892.0,95.0,2.6,34.2,793.0,490.6,351.91
2018,6,30,15,15,881.5,93.5,2.6,34.2,753.5,441.07,312.72
2018,6,30,15,30,871.0,92.0,2.6,34.2,714.0,391.84,272.78
2018,6,30,15,45,851.5,92.0,2.7,33.65,669.0,341.5,232.1
2018,6,30,16,0,832.0,92.0,2.8,33.1,624.0,292.69,192.01
2018,6,30,16,15,801.0,93.5,2.85,32.55,574.0,237.51,147.72
2018,6,30,16,30,770.0,95.0,2.9,32.0,524.0,192.24,112.28
2018,6,30,16,45,732.5,95.0,2.9,31.45,472.5,148.44,81.35
2018,6,30,17,0,695.0,95.0,2.9,30.9,421.0,102.93,54.4
2018,6,30,17,15,652.5,91.5,2.95,29.85,369.5,64.27,48.31
2018,6,30,17,30,610.0,88.0,3.0,28.8,318.0,58.27,43.65
2018,6,30,17,45,552.5,82.5,3.0,27.8,268.0,56.81,42.69
2018,6,30,18,0,495.0,77.0,3.0,26.8,218.0,55.29,41.58
2018,6,30,18,15,429.0,68.0,3.0,25.75,173.0,50.59,37.61
2018,6,30,18,30,363.0,59.0,3.0,24.7,128.0,44.39,32.16
2018,6,30,18,45,279.0,46.0,2.95,23.65,90.0,35.25,23.99
2018,6,30,19,0,195.0,33.0,2.9,22.6,52.0,25.74,14.62
2018,6,30,19,15,114.0,20.0,2.85,22.1,29.5,15.84,0.0
2018,6,30,19,30,33.0,7.0,2.8,21.6,7.0,6.67,0.0
2018,6,30,19,45,16.5,3.5,2.8,21.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,1,4,45,27.0,5.0,2.45,16.7,5.5,0.0,0.0
2018,7,1,5,0,54.0,10.0,2.5,16.8,11.0,30.51,0.0
2018,7,1,5,15,144.0,23.5,2.55,17.25,37.0,109.09,36.2
2018,7,1,5,30,234.0,37.0,2.6,17.7,63.0,182.67,137.97
2018,7,1,5,45,314.5,49.0,2.6,18.15,102.0,248.5,198.14
2018,7,1,6,0,395.0,61.0,2.6,18.6,141.0,321.89,261.29
2018,7,1,6,15,454.5,71.0,2.6,19.1,187.0,390.38,318.57
2018,7,1,6,30,514.0,81.0,2.6,19.6,233.0,460.51,375.16
2018,7,1,6,45,559.0,87.5,2.55,20.1,281.5,520.2,421.46
2018,7,1,7,0,604.0,94.0,2.5,20.6,330.0,581.97,467.6
2018,7,1,7,15,636.0,100.5,2.5,21.15,379.0,635.47,505.16
2018,7,1,7,30,668.0,107.0,2.5,21.7,428.0,689.5,541.79
2018,7,1,7,45,684.5,114.0,2.45,22.25,473.5,731.34,568.38
2018,7,1,8,0,701.0,121.0,2.4,22.8,519.0,772.17,593.66
2018,7,1,8,15,727.0,123.5,2.4,23.3,567.0,814.86,620.13
2018,7,1,8,30,753.0,126.0,2.4,23.8,615.0,852.04,642.34
2018,7,1,8,45,612.5,184.5,2.4,24.3,600.0,805.08,607.02
2018,7,1,9,0,472.0,243.0,2.4,24.8,585.0,738.41,555.67
2018,7,1,9,15,553.5,225.5,2.4,25.3,647.5,801.57,599.35
2018,7,1,9,30,635.0,208.0,2.4,25.8,710.0,871.02,644.45
2018,7,1,9,45,737.5,171.5,2.45,26.25,778.5,933.92,683.52
2018,7,1,10,0,840.0,135.0,2.5,26.7,847.0,982.26,712.52
2018,7,1,10,15,837.0,142.5,2.55,27.0,871.0,994.4,718.53
2018,7,1,10,30,834.0,150.0,2.6,27.3,895.0,994.64,717.36
2018,7,1,10,45,827.5,158.0,2.7,27.6,912.0,988.9,713.03
2018,7,1,11,0,821.0,166.0,2.8,27.9,929.0,980.19,706.93
2018,7,1,11,15,815.5,173.0,2.9,28.0,940.5,968.57,699.59
2018,7,1,11,30,810.0,180.0,3.0,28.1,952.0,954.21,690.53
2018,7,1,11,45,799.0,188.5,3.1,28.15,954.5,933.58,677.55
2018,7,1,12,0,788.0,197.0,3.2,28.2,957.0,910.7,663.11
2018,7,1,12,15,790.0,196.0,3.25,28.15,957.5,888.53,649.04
2018,7,1,12,30,792.0,195.0,3.3,28.1,958.0,864.19,633.5
2018,7,1,12,45,792.5,193.0,3.4,28.1,951.5,835.65,615.23
2018,7,1,13,0,793.0,191.0,3.5,28.1,945.0,805.28,595.6
2018,7,1,13,15,783.5,193.5,3.5,27.9,928.5,769.55,571.46
2018,7,1,13,30,774.0,196.0,3.5,27.7,912.0,732.84,545.84
2018,7,1,13,45,761.0,198.0,3.55,27.5,888.0,692.52,517.4
2018,7,1,14,0,748.0,200.0,3.6,27.3,864.0,649.88,486.8
2018,7,1,14,15,738.0,198.0,3.6,27.0,836.0,606.77,455.3
2018,7,1,14,30,728.0,196.0,3.6,26.7,808.0,563.53,422.95
2018,7,1,14,45,715.5,193.5,3.65,26.4,774.5,518.68,388.73
2018,7,1,15,0,703.0,191.0,3.7,26.1,741.0,474.31,353.99
2018,7,1,15,15,688.0,187.0,3.7,26.1,702.5,428.36,316.82
2018,7,1,15,30,673.0,183.0,3.7,26.1,664.0,383.51,279.79
2018,7,1,15,45,658.0,176.0,3.65,25.25,622.0,337.51,242.17
2018,7,1,16,0,643.0,169.0,3.6,24.4,580.0,292.97,205.22
2018,7,1,16,15,627.0,160.0,3.6,23.9,535.5,248.21,168.02
2018,7,1,16,30,611.0,151.0,3.6,23.4,491.0,205.28,133.35
