Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,45,588.0,142.0,3.6,22.85,444.5,163.54,102.42
2018,7,1,17,0,565.0,133.0,3.6,22.3,398.0,124.57,78.18
2018,7,1,17,15,531.0,123.5,3.55,21.7,350.0,88.15,70.5
2018,7,1,17,30,497.0,114.0,3.5,21.1,302.0,78.51,62.6
2018,7,1,17,45,454.0,103.0,3.5,20.55,255.5,72.64,57.78
2018,7,1,18,0,411.0,92.0,3.5,20.0,209.0,66.43,52.5
2018,7,1,18,15,350.5,79.5,3.45,19.4,165.5,58.68,45.7
2018,7,1,18,30,290.0,67.0,3.4,18.8,122.0,50.55,38.34
2018,7,1,18,45,215.5,51.0,3.3,18.25,85.5,39.19,27.94
2018,7,1,19,0,141.0,35.0,3.2,17.7,49.0,28.63,17.29
2018,7,1,19,15,79.5,20.5,3.2,17.4,27.5,17.05,0.0
2018,7,1,19,30,18.0,6.0,3.2,17.1,6.0,5.72,0.0
2018,7,1,19,45,9.0,3.0,3.15,16.8,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,1.6,15.1,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,1.6,15.3,7.0,17.34,0.0
2018,7,2,5,15,90.0,20.5,1.65,15.75,29.0,80.42,22.08
2018,7,2,5,30,150.0,35.0,1.7,16.2,51.0,139.17,104.36
2018,7,2,5,45,216.0,51.0,1.75,16.6,87.5,199.27,158.86
2018,7,2,6,0,282.0,67.0,1.8,17.0,124.0,265.06,215.62
2018,7,2,6,15,337.5,81.0,1.75,17.55,167.5,327.19,267.76
2018,7,2,6,30,393.0,95.0,1.7,18.1,211.0,393.52,321.43
2018,7,2,6,45,437.5,106.5,1.65,18.65,258.0,452.83,367.58
2018,7,2,7,0,482.0,118.0,1.6,19.2,305.0,514.71,413.93
2018,7,2,7,15,486.0,131.5,1.6,19.8,342.5,549.88,438.26
2018,7,2,7,30,490.0,145.0,1.6,20.4,380.0,583.99,461.17
2018,7,2,7,45,393.5,182.0,1.55,21.0,383.5,560.19,438.54
2018,7,2,8,0,297.0,219.0,1.5,21.6,387.0,514.54,400.52
2018,7,2,8,15,301.0,237.5,1.5,22.15,420.5,544.52,420.61
2018,7,2,8,30,305.0,256.0,1.5,22.7,454.0,573.51,439.04
2018,7,2,8,45,299.5,283.0,1.55,23.3,488.5,602.24,456.77
2018,7,2,9,0,294.0,310.0,1.6,23.9,523.0,629.24,473.04
2018,7,2,9,15,419.0,282.0,1.65,24.35,603.0,733.33,546.37
2018,7,2,9,30,544.0,254.0,1.7,24.8,683.0,826.49,609.61
2018,7,2,9,45,597.5,243.5,1.75,25.25,733.5,873.03,638.88
2018,7,2,10,0,651.0,233.0,1.8,25.7,784.0,914.29,664.71
2018,7,2,10,15,660.5,237.0,1.85,26.05,811.5,924.84,669.84
2018,7,2,10,30,670.0,241.0,1.9,26.4,839.0,932.85,673.74
2018,7,2,10,45,676.0,243.0,2.0,26.8,858.5,932.77,672.96
2018,7,2,11,0,682.0,245.0,2.1,27.2,878.0,930.11,670.67
2018,7,2,11,15,685.0,247.0,2.25,27.4,891.0,921.97,665.93
2018,7,2,11,30,688.0,249.0,2.4,27.6,904.0,911.33,659.59
2018,7,2,11,45,689.0,250.5,2.5,27.8,910.5,895.91,649.68
2018,7,2,12,0,690.0,252.0,2.6,28.0,917.0,878.25,638.13
2018,7,2,12,15,689.0,252.0,2.75,27.95,916.0,855.32,623.99
2018,7,2,12,30,688.0,252.0,2.9,27.9,915.0,830.59,608.43
2018,7,2,12,45,684.0,252.5,3.0,27.85,907.0,802.19,589.79
2018,7,2,13,0,680.0,253.0,3.1,27.8,899.0,772.46,569.98
2018,7,2,13,15,675.5,250.5,3.2,27.55,884.0,738.53,547.46
2018,7,2,13,30,671.0,248.0,3.3,27.3,869.0,703.66,523.82
2018,7,2,13,45,664.0,245.5,3.4,27.05,848.0,666.27,497.88
2018,7,2,14,0,657.0,243.0,3.5,26.8,827.0,628.4,471.01
2018,7,2,14,15,651.0,238.0,3.55,26.4,801.0,588.68,442.35
2018,7,2,14,30,645.0,233.0,3.6,26.0,775.0,548.72,412.79
2018,7,2,14,45,638.0,226.5,3.65,25.6,744.0,506.91,381.11
2018,7,2,15,0,631.0,220.0,3.7,25.2,713.0,465.25,348.7
2018,7,2,15,15,615.5,214.0,3.7,25.2,675.0,420.81,312.9
2018,7,2,15,30,600.0,208.0,3.7,25.2,637.0,377.64,277.46
2018,7,2,15,45,592.0,197.5,3.7,24.3,598.5,334.52,242.33
2018,7,2,16,0,584.0,187.0,3.7,23.4,560.0,292.23,207.29
2018,7,2,16,15,581.0,172.5,3.7,22.85,520.0,248.65,170.81
2018,7,2,16,30,578.0,158.0,3.7,22.3,480.0,205.62,135.6
2018,7,2,16,45,564.5,146.0,3.7,21.8,436.5,164.13,104.32
2018,7,2,17,0,551.0,134.0,3.7,21.3,393.0,125.11,79.43
2018,7,2,17,15,527.0,122.5,3.65,20.75,347.0,87.27,70.02
2018,7,2,17,30,503.0,111.0,3.6,20.2,301.0,76.4,61.01
2018,7,2,17,45,472.5,99.0,3.6,19.65,257.0,69.79,55.51
2018,7,2,18,0,442.0,87.0,3.6,19.1,213.0,62.77,49.5
2018,7,2,18,15,389.5,75.0,3.55,18.65,170.0,55.31,42.9
2018,7,2,18,30,337.0,63.0,3.5,18.2,127.0,47.48,35.77
2018,7,2,18,45,265.5,49.0,3.45,17.7,90.5,37.65,26.69
2018,7,2,19,0,194.0,35.0,3.4,17.2,54.0,27.39,16.31
2018,7,2,19,15,112.0,21.0,3.35,16.9,30.5,16.67,0.0
2018,7,2,19,30,30.0,7.0,3.3,16.6,7.0,6.67,0.0
2018,7,2,19,45,15.0,3.5,3.25,16.25,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,4,45,19.0,5.0,1.7,13.5,5.5,0.0,0.0
2018,7,3,5,0,38.0,10.0,1.7,13.8,11.0,24.22,0.0
2018,7,3,5,15,122.5,25.0,1.65,14.3,36.5,101.2,24.37
2018,7,3,5,30,207.0,40.0,1.6,14.8,62.0,174.15,131.63
2018,7,3,5,45,277.5,53.0,1.55,15.35,98.5,234.29,187.61
2018,7,3,6,0,348.0,66.0,1.5,15.9,135.0,301.21,245.41
2018,7,3,6,15,408.5,77.0,1.4,16.45,180.5,365.38,299.02
2018,7,3,6,30,469.0,88.0,1.3,17.0,226.0,434.23,354.07
2018,7,3,6,45,524.5,95.5,1.25,17.55,277.0,504.26,407.75
2018,7,3,7,0,580.0,103.0,1.2,18.1,328.0,573.8,458.84
2018,7,3,7,15,614.5,109.5,1.15,18.6,377.5,628.53,496.79
2018,7,3,7,30,649.0,116.0,1.1,19.1,427.0,683.93,533.17
2018,7,3,7,45,675.5,122.0,1.1,19.55,476.0,732.43,564.13
2018,7,3,8,0,702.0,128.0,1.1,20.0,525.0,780.5,594.06
2018,7,3,8,15,724.0,131.0,1.1,20.55,571.0,820.3,617.48
2018,7,3,8,30,746.0,134.0,1.1,21.1,617.0,858.89,639.72
2018,7,3,8,45,763.5,136.5,1.15,21.6,660.0,886.36,655.18
2018,7,3,9,0,781.0,139.0,1.2,22.1,703.0,917.07,672.78
2018,7,3,9,15,787.0,145.0,1.3,22.5,739.5,938.39,685.19
2018,7,3,9,30,793.0,151.0,1.4,22.9,776.0,957.08,696.04
2018,7,3,9,45,794.0,159.0,1.45,23.35,807.5,970.25,702.54
2018,7,3,10,0,795.0,167.0,1.5,23.8,839.0,980.49,707.31
2018,7,3,10,15,802.5,168.5,1.6,24.15,866.0,987.45,711.13
2018,7,3,10,30,810.0,170.0,1.7,24.5,893.0,991.56,713.23
2018,7,3,10,45,815.0,171.5,1.8,24.8,913.5,990.31,712.18
2018,7,3,11,0,820.0,173.0,1.9,25.1,934.0,986.17,709.41
2018,7,3,11,15,823.0,174.5,2.0,25.3,948.0,977.2,703.91
2018,7,3,11,30,826.0,176.0,2.1,25.5,962.0,965.42,696.68
2018,7,3,11,45,826.5,176.5,2.2,25.75,968.0,947.6,685.47
2018,7,3,12,0,827.0,177.0,2.3,26.0,974.0,927.24,672.63
2018,7,3,12,15,827.0,177.0,2.45,26.1,973.5,903.59,658.42
2018,7,3,12,30,827.0,177.0,2.6,26.2,973.0,877.72,642.59
2018,7,3,12,45,826.0,175.5,2.7,26.3,965.5,847.58,623.38
2018,7,3,13,0,825.0,174.0,2.8,26.4,958.0,815.57,602.77
2018,7,3,13,15,819.5,174.0,2.85,26.35,942.5,779.74,579.42
2018,7,3,13,30,814.0,174.0,2.9,26.3,927.0,742.57,553.71
2018,7,3,13,45,806.0,173.0,2.95,26.25,904.0,701.67,524.82
2018,7,3,14,0,798.0,172.0,3.0,26.2,881.0,659.97,494.75
2018,7,3,14,15,789.5,170.0,3.05,26.0,852.5,616.51,463.02
2018,7,3,14,30,781.0,168.0,3.1,25.8,824.0,572.67,430.19
2018,7,3,14,45,770.0,165.0,3.1,25.65,790.0,526.53,394.63
2018,7,3,15,0,759.0,162.0,3.1,25.5,756.0,480.63,358.35
2018,7,3,15,15,745.0,159.0,3.1,25.5,717.0,429.03,316.85
2018,7,3,15,30,731.0,156.0,3.1,25.5,678.0,382.64,278.36
2018,7,3,15,45,715.0,151.0,3.15,24.85,635.5,335.13,239.11
2018,7,3,16,0,699.0,146.0,3.2,24.2,593.0,289.09,200.5
2018,7,3,16,15,679.5,140.0,3.2,23.7,547.0,243.17,162.13
2018,7,3,16,30,660.0,134.0,3.2,23.2,501.0,199.39,126.67
2018,7,3,16,45,634.0,127.5,3.2,22.75,453.5,156.78,95.13
2018,7,3,17,0,608.0,121.0,3.2,22.3,406.0,117.22,70.92
2018,7,3,17,15,573.0,113.0,3.2,21.7,357.0,79.52,63.1
2018,7,3,17,30,538.0,105.0,3.2,21.1,308.0,71.72,56.75
2018,7,3,17,45,492.0,96.0,3.2,20.45,261.0,67.67,53.49
2018,7,3,18,0,446.0,87.0,3.2,19.8,214.0,62.79,49.37
2018,7,3,18,15,383.5,75.5,3.15,19.25,169.5,55.69,43.12
2018,7,3,18,30,321.0,64.0,3.1,18.7,125.0,48.25,36.36
2018,7,3,18,45,238.0,49.5,3.05,18.1,87.5,38.02,26.96
2018,7,3,19,0,155.0,35.0,3.0,17.5,50.0,27.36,16.24
2018,7,3,19,15,88.5,21.0,2.95,17.1,28.5,17.44,0.0
2018,7,3,19,30,22.0,7.0,2.9,16.7,7.0,6.67,0.0
2018,7,3,19,45,11.0,3.5,2.9,16.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.0,5.5,2.4,13.15,6.0,0.0,0.0
2018,7,4,5,0,48.0,11.0,2.5,13.4,12.0,28.98,0.0
2018,7,4,5,15,149.0,24.5,2.6,13.85,38.0,111.43,21.02
2018,7,4,5,30,250.0,38.0,2.7,14.3,64.0,191.73,145.28
2018,7,4,5,45,278.5,47.5,2.8,14.75,91.0,226.9,182.72
2018,7,4,6,0,307.0,57.0,2.9,15.2,118.0,265.35,218.29
2018,7,4,6,15,156.5,77.0,2.85,15.65,108.5,198.11,163.23
2018,7,4,6,30,6.0,97.0,2.8,16.1,99.0,101.11,79.94
2018,7,4,6,45,34.5,121.5,2.8,16.5,134.5,155.23,125.77
2018,7,4,7,0,63.0,146.0,2.8,16.9,170.0,203.92,166.11
2018,7,4,7,15,73.0,167.0,2.75,17.3,199.0,235.58,191.3
2018,7,4,7,30,83.0,188.0,2.7,17.7,228.0,267.56,216.28
2018,7,4,7,45,53.5,190.5,2.7,18.15,217.5,244.81,196.11
2018,7,4,8,0,24.0,193.0,2.7,18.6,207.0,209.98,166.44
2018,7,4,8,15,14.5,187.5,2.75,18.95,196.0,194.77,153.34
2018,7,4,8,30,5.0,182.0,2.8,19.3,185.0,179.67,140.34
2018,7,4,8,45,5.0,182.5,2.8,19.7,186.0,179.5,139.65
2018,7,4,9,0,5.0,183.0,2.8,20.1,187.0,179.49,139.09
2018,7,4,9,15,37.0,199.0,2.85,20.45,228.0,234.62,183.23
2018,7,4,9,30,69.0,215.0,2.9,20.8,269.0,293.28,229.11
2018,7,4,9,45,45.0,247.5,2.95,21.1,283.5,291.4,225.68
2018,7,4,10,0,21.0,280.0,3.0,21.4,298.0,289.54,222.48
2018,7,4,10,15,77.0,304.5,3.05,21.65,373.0,379.12,291.85
2018,7,4,10,30,133.0,329.0,3.1,21.9,448.0,468.45,358.93
2018,7,4,10,45,430.0,264.0,3.15,22.15,660.5,709.56,540.72
2018,7,4,11,0,727.0,199.0,3.2,22.4,873.0,926.94,692.41
2018,7,4,11,15,813.0,165.5,3.25,22.55,930.0,958.55,711.26
2018,7,4,11,30,899.0,132.0,3.3,22.7,987.0,984.28,727.68
2018,7,4,11,45,903.5,130.5,3.35,22.85,995.5,968.26,716.5
2018,7,4,12,0,908.0,129.0,3.4,23.0,1004.0,949.46,703.88
2018,7,4,12,15,911.0,127.0,3.35,23.05,1004.5,926.17,687.91
2018,7,4,12,30,914.0,125.0,3.3,23.1,1005.0,900.36,670.32
2018,7,4,12,45,917.0,121.5,3.3,23.1,998.5,870.76,650.62
2018,7,4,13,0,920.0,118.0,3.3,23.1,992.0,838.81,629.27
2018,7,4,13,15,918.5,116.5,3.3,23.1,977.5,802.94,605.12
2018,7,4,13,30,917.0,115.0,3.3,23.1,963.0,765.19,579.52
2018,7,4,13,45,914.5,112.5,3.25,23.1,941.5,724.13,550.36
2018,7,4,14,0,912.0,110.0,3.2,23.1,920.0,681.57,518.61
2018,7,4,14,15,906.5,108.5,3.2,23.0,892.0,636.69,484.85
2018,7,4,14,30,901.0,107.0,3.2,22.9,864.0,590.88,449.55
2018,7,4,14,45,894.5,104.5,3.15,22.8,830.0,542.98,411.65
2018,7,4,15,0,888.0,102.0,3.1,22.7,796.0,494.61,372.39
2018,7,4,15,15,877.0,100.0,3.1,22.7,756.5,444.53,330.82
2018,7,4,15,30,866.0,98.0,3.1,22.7,717.0,394.8,288.53
2018,7,4,15,45,854.5,95.0,3.1,22.3,674.0,344.66,245.54
2018,7,4,16,0,843.0,92.0,3.1,21.9,631.0,295.31,202.65
2018,7,4,16,15,827.5,89.0,3.1,21.55,584.5,239.17,154.76
2018,7,4,16,30,812.0,86.0,3.1,21.2,538.0,191.37,114.87
2018,7,4,16,45,789.5,82.5,3.1,20.85,488.5,144.21,79.25
2018,7,4,17,0,767.0,79.0,3.1,20.5,439.0,99.71,52.13
2018,7,4,17,15,736.0,75.5,3.1,20.0,388.5,57.91,44.87
2018,7,4,17,30,705.0,72.0,3.1,19.5,338.0,51.42,39.47
2018,7,4,17,45,662.0,67.0,3.1,19.0,287.5,44.94,33.94
2018,7,4,18,0,619.0,62.0,3.1,18.5,237.0,43.18,32.46
2018,7,4,18,15,557.5,55.5,2.95,17.95,190.0,40.04,29.66
2018,7,4,18,30,496.0,49.0,2.8,17.4,143.0,36.76,26.56
2018,7,4,18,45,402.5,40.5,2.7,16.85,102.5,31.48,21.49
2018,7,4,19,0,309.0,32.0,2.6,16.3,62.0,25.96,15.19
2018,7,4,19,15,184.0,20.0,2.55,15.9,35.5,16.55,0.0
2018,7,4,19,30,59.0,8.0,2.5,15.5,9.0,7.63,0.0
2018,7,4,19,45,29.5,4.0,2.4,15.15,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,87.0,10.0,1.8,12.1,11.0,42.96,0.0
2018,7,5,5,15,230.0,20.5,1.9,12.7,40.5,140.59,18.63
2018,7,5,5,30,373.0,31.0,2.0,13.3,70.0,241.87,183.35
2018,7,5,5,45,402.5,36.5,2.1,13.9,98.5,280.34,226.08
2018,7,5,6,0,432.0,42.0,2.2,14.5,127.0,321.01,264.19
2018,7,5,6,15,260.0,48.5,2.2,15.1,104.0,234.67,195.06
2018,7,5,6,30,88.0,55.0,2.2,15.7,81.0,127.61,104.34
2018,7,5,6,45,44.0,68.5,2.2,16.3,81.5,98.59,79.07
2018,7,5,7,0,0.0,82.0,2.2,16.9,82.0,77.11,59.44
2018,7,5,7,15,5.5,118.0,2.15,17.45,120.5,118.13,93.35
2018,7,5,7,30,11.0,154.0,2.1,18.0,159.0,159.88,127.04
2018,7,5,7,45,83.5,193.5,2.0,18.6,240.0,273.46,219.42
2018,7,5,8,0,156.0,233.0,1.9,19.2,321.0,395.03,313.75
2018,7,5,8,15,313.5,212.0,1.85,19.75,408.0,525.46,413.98
2018,7,5,8,30,471.0,191.0,1.8,20.3,495.0,665.38,516.08
2018,7,5,8,45,686.0,135.0,1.75,20.85,611.5,816.34,619.53
2018,7,5,9,0,901.0,79.0,1.7,21.4,728.0,953.71,706.46
2018,7,5,9,15,911.5,80.0,1.7,21.95,767.0,976.22,716.47
2018,7,5,9,30,922.0,81.0,1.7,22.5,806.0,996.06,726.05
2018,7,5,9,45,931.0,81.0,1.65,23.1,840.0,1010.46,731.34
2018,7,5,10,0,940.0,81.0,1.6,23.7,874.0,1021.92,734.84
2018,7,5,10,15,945.0,82.5,1.6,24.2,902.0,1028.0,736.09
2018,7,5,10,30,950.0,84.0,1.6,24.7,930.0,1030.9,735.53
2018,7,5,10,45,954.0,84.0,1.6,25.2,951.0,1028.02,731.53
2018,7,5,11,0,958.0,84.0,1.6,25.7,972.0,1021.96,725.76
2018,7,5,11,15,960.5,84.5,1.6,26.05,986.5,1011.79,718.04
2018,7,5,11,30,963.0,85.0,1.6,26.4,1001.0,998.51,708.54
2018,7,5,11,45,964.0,85.5,1.65,26.75,1008.0,980.78,697.09
2018,7,5,12,0,965.0,86.0,1.7,27.1,1015.0,960.14,683.88
2018,7,5,12,15,959.5,89.5,1.8,27.3,1013.0,933.81,668.08
2018,7,5,12,30,954.0,93.0,1.9,27.5,1011.0,905.04,650.6
2018,7,5,12,45,945.0,98.0,1.95,27.7,1001.5,872.5,630.02
2018,7,5,13,0,936.0,103.0,2.0,27.9,992.0,838.04,608.06
2018,7,5,13,15,934.0,102.0,2.05,27.95,977.0,801.82,585.12
2018,7,5,13,30,932.0,101.0,2.1,28.0,962.0,763.7,560.66
2018,7,5,13,45,929.0,99.5,2.2,28.0,941.0,722.69,533.98
2018,7,5,14,0,926.0,98.0,2.3,28.0,920.0,680.15,504.1
2018,7,5,14,15,921.0,96.5,2.3,27.95,892.0,635.06,471.19
2018,7,5,14,30,916.0,95.0,2.3,27.9,864.0,588.96,436.69
2018,7,5,14,45,910.0,92.0,2.35,27.85,830.0,540.27,399.56
2018,7,5,15,0,904.0,89.0,2.4,27.8,796.0,491.06,360.93
2018,7,5,15,15,893.5,88.0,2.4,27.8,757.0,441.33,320.59
2018,7,5,15,30,883.0,87.0,2.4,27.8,718.0,391.86,279.44
2018,7,5,15,45,872.0,84.0,2.4,27.5,674.5,341.11,236.82
2018,7,5,16,0,861.0,81.0,2.4,27.2,631.0,291.09,194.22
2018,7,5,16,15,847.0,78.0,2.35,26.9,584.5,241.37,152.14
2018,7,5,16,30,833.0,75.0,2.3,26.6,538.0,193.04,112.64
2018,7,5,16,45,809.0,72.0,2.3,26.3,487.5,145.17,77.41
2018,7,5,17,0,785.0,69.0,2.3,26.0,437.0,92.73,44.84
2018,7,5,17,15,760.0,65.5,2.25,25.45,388.0,50.07,37.18
2018,7,5,17,30,735.0,62.0,2.2,24.9,339.0,43.49,31.78
2018,7,5,17,45,695.5,57.5,2.15,24.35,289.0,41.63,30.32
2018,7,5,18,0,656.0,53.0,2.1,23.8,239.0,39.68,28.7
2018,7,5,18,15,572.5,50.0,2.05,22.85,189.0,35.55,25.15
2018,7,5,18,30,489.0,47.0,2.0,21.9,139.0,35.02,24.53
2018,7,5,18,45,370.5,39.0,1.95,21.0,97.0,30.08,19.89
2018,7,5,19,0,252.0,31.0,1.9,20.1,55.0,24.96,14.07
2018,7,5,19,15,160.0,19.5,2.0,19.7,32.0,15.47,0.0
2018,7,5,19,30,68.0,8.0,2.1,19.3,9.0,7.63,0.0
2018,7,5,19,45,34.0,4.0,2.25,18.9,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,2.0,1.8,17.4,2.0,0.0,0.0
2018,7,6,5,0,7.0,4.0,1.8,17.5,4.0,6.49,0.0
2018,7,6,5,15,7.0,15.0,1.8,17.75,15.5,17.63,0.0
2018,7,6,5,30,7.0,26.0,1.8,18.0,27.0,27.67,15.91
2018,7,6,5,45,4.5,39.0,1.8,18.25,39.5,39.83,27.18
2018,7,6,6,0,2.0,52.0,1.8,18.5,52.0,51.38,37.27
2018,7,6,6,15,9.5,69.0,1.85,18.8,71.5,73.31,56.01
2018,7,6,6,30,17.0,86.0,1.9,19.1,91.0,95.6,74.85
2018,7,6,6,45,52.5,111.0,1.9,19.35,130.5,154.64,124.32
2018,7,6,7,0,88.0,136.0,1.9,19.6,170.0,221.07,178.62
2018,7,6,7,15,48.5,104.5,1.9,20.0,123.5,143.09,114.02
2018,7,6,7,30,9.0,73.0,1.9,20.4,77.0,75.17,56.96
2018,7,6,7,45,11.0,89.5,1.9,20.75,95.0,92.68,71.14
2018,7,6,8,0,13.0,106.0,1.9,21.1,113.0,110.8,85.53
2018,7,6,8,15,29.5,167.0,1.85,21.6,185.5,195.64,153.1
2018,7,6,8,30,46.0,228.0,1.8,22.1,258.0,276.96,215.56
2018,7,6,8,45,33.5,219.0,1.75,22.55,241.5,254.25,196.43
2018,7,6,9,0,21.0,210.0,1.7,23.0,225.0,231.71,177.91
2018,7,6,9,15,12.5,189.5,1.75,23.5,198.5,192.8,147.09
2018,7,6,9,30,4.0,169.0,1.8,24.0,172.0,164.08,124.12
2018,7,6,9,45,4.0,160.0,1.8,24.5,163.0,155.15,116.82
2018,7,6,10,0,4.0,151.0,1.8,25.0,154.0,146.34,109.63
2018,7,6,10,15,15.0,211.5,1.85,25.5,224.5,215.59,162.6
2018,7,6,10,30,26.0,272.0,1.9,26.0,295.0,293.72,220.63
2018,7,6,10,45,33.5,305.5,1.9,26.45,336.0,333.17,248.85
2018,7,6,11,0,41.0,339.0,1.9,26.9,377.0,371.84,276.22
2018,7,6,11,15,102.5,331.0,2.0,27.25,428.0,428.53,318.7
2018,7,6,11,30,164.0,323.0,2.1,27.6,479.0,473.98,352.46
2018,7,6,11,45,315.0,341.5,2.15,27.9,643.5,630.79,464.71
2018,7,6,12,0,466.0,360.0,2.2,28.2,808.0,778.17,564.92
2018,7,6,12,15,423.5,387.0,2.35,28.35,794.0,747.91,542.58
2018,7,6,12,30,381.0,414.0,2.5,28.5,780.0,716.84,520.93
2018,7,6,12,45,509.5,335.5,2.6,28.6,821.0,735.24,537.38
2018,7,6,13,0,638.0,257.0,2.7,28.7,862.0,742.86,545.84
2018,7,6,13,15,691.0,225.0,2.75,28.7,871.0,727.87,536.6
2018,7,6,13,30,744.0,193.0,2.8,28.7,880.0,708.74,524.29
2018,7,6,13,45,792.0,160.0,2.9,28.7,876.0,680.74,505.59
2018,7,6,14,0,840.0,127.0,3.0,28.7,872.0,649.77,484.09
2018,7,6,14,15,831.5,128.5,3.1,28.55,846.5,608.53,453.91
2018,7,6,14,30,823.0,130.0,3.2,28.4,821.0,566.68,422.51
2018,7,6,14,45,799.0,133.0,3.25,28.25,781.5,513.96,382.36
2018,7,6,15,0,775.0,136.0,3.3,28.1,742.0,465.84,344.6
2018,7,6,15,15,750.0,140.0,3.3,28.1,702.0,419.7,307.18
2018,7,6,15,30,725.0,144.0,3.3,28.1,662.0,370.48,266.91
2018,7,6,15,45,708.0,139.5,3.4,27.55,619.0,323.36,228.14
2018,7,6,16,0,691.0,135.0,3.5,27.0,576.0,277.79,190.11
2018,7,6,16,15,729.0,111.0,3.45,26.65,544.5,235.65,152.71
2018,7,6,16,30,767.0,87.0,3.4,26.3,513.0,184.36,108.99
2018,7,6,16,45,757.0,80.0,3.35,25.95,468.0,138.03,74.14
2018,7,6,17,0,747.0,73.0,3.3,25.6,423.0,93.12,46.59
2018,7,6,17,15,648.5,82.0,3.2,25.15,360.5,55.89,42.19
2018,7,6,17,30,550.0,91.0,3.1,24.7,298.0,60.49,46.35
2018,7,6,17,45,534.5,79.0,3.0,24.2,256.0,54.0,40.96
2018,7,6,18,0,519.0,67.0,2.9,23.7,214.0,47.02,35.03
2018,7,6,18,15,449.0,60.0,2.8,23.25,169.0,43.69,32.09
2018,7,6,18,30,379.0,53.0,2.7,22.8,124.0,40.21,28.85
2018,7,6,18,45,309.5,42.0,2.65,22.3,89.0,32.82,22.06
2018,7,6,19,0,240.0,31.0,2.6,21.8,54.0,24.2,13.29
2018,7,6,19,15,148.5,19.0,2.55,21.5,31.0,15.06,0.0
2018,7,6,19,30,57.0,7.0,2.5,21.2,8.0,6.67,0.0
2018,7,6,19,45,28.5,3.5,2.5,20.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.4,19.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.35,18.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,4,45,47.0,4.5,2.3,15.9,5.0,0.0,0.0
2018,7,7,5,0,94.0,9.0,2.4,16.1,10.0,44.47,0.0
2018,7,7,5,15,241.0,19.0,2.4,16.6,39.0,142.16,0.0
2018,7,7,5,30,388.0,29.0,2.4,17.1,68.0,245.92,182.01
2018,7,7,5,45,478.0,36.0,2.45,17.6,110.5,318.2,252.63
2018,7,7,6,0,568.0,43.0,2.5,18.1,153.0,394.26,318.99
2018,7,7,6,15,624.5,48.0,2.5,18.8,201.0,459.64,373.99
2018,7,7,6,30,681.0,53.0,2.5,19.5,249.0,528.61,429.28
2018,7,7,6,45,720.0,56.5,2.45,20.15,299.5,586.82,473.03
2018,7,7,7,0,759.0,60.0,2.4,20.8,350.0,646.53,515.14
2018,7,7,7,15,786.5,63.0,2.45,21.55,400.5,697.93,549.84
2018,7,7,7,30,814.0,66.0,2.5,22.3,451.0,742.63,578.69
2018,7,7,7,45,834.5,68.5,2.55,23.0,500.5,787.11,606.79
2018,7,7,8,0,855.0,71.0,2.6,23.7,550.0,830.63,633.56
2018,7,7,8,15,850.5,79.5,2.65,24.3,591.0,857.97,648.98
2018,7,7,8,30,846.0,88.0,2.7,24.9,632.0,882.34,662.35
2018,7,7,8,45,858.0,91.0,2.75,25.5,675.5,912.68,679.66
2018,7,7,9,0,870.0,94.0,2.8,26.1,719.0,940.76,695.25
2018,7,7,9,15,899.5,87.5,2.85,26.5,764.5,972.42,713.66
2018,7,7,9,30,929.0,81.0,2.9,26.9,810.0,1002.08,730.6
2018,7,7,9,45,892.0,105.5,3.0,27.35,830.0,998.62,726.36
2018,7,7,10,0,855.0,130.0,3.1,27.8,850.0,990.37,719.43
2018,7,7,10,15,809.0,162.5,3.15,28.05,862.0,986.74,715.84
2018,7,7,10,30,763.0,195.0,3.2,28.3,874.0,969.92,703.76
2018,7,7,10,45,771.0,195.5,3.25,28.55,895.5,970.73,703.38
2018,7,7,11,0,779.0,196.0,3.3,28.8,917.0,968.72,701.13
2018,7,7,11,15,769.0,204.5,3.35,28.9,925.5,954.36,691.39
2018,7,7,11,30,759.0,213.0,3.4,29.0,934.0,942.69,683.58
2018,7,7,11,45,681.5,264.5,3.45,29.1,915.5,902.24,656.3
2018,7,7,12,0,604.0,316.0,3.5,29.2,897.0,859.89,625.77
2018,7,7,12,15,692.0,256.0,3.55,29.25,921.5,861.68,629.82
2018,7,7,12,30,780.0,196.0,3.6,29.3,946.0,854.86,626.13
2018,7,7,12,45,745.5,217.0,3.65,29.3,929.0,820.63,603.54
2018,7,7,13,0,711.0,238.0,3.7,29.3,912.0,783.65,577.51
2018,7,7,13,15,758.5,205.0,3.75,29.25,914.0,760.75,563.09
2018,7,7,13,30,806.0,172.0,3.8,29.2,916.0,734.88,546.05
2018,7,7,13,45,605.5,270.0,3.85,29.2,821.5,647.41,480.74
2018,7,7,14,0,405.0,368.0,3.9,29.2,727.0,574.35,425.34
2018,7,7,14,15,395.0,356.5,4.0,29.0,697.5,536.34,398.41
2018,7,7,14,30,385.0,345.0,4.1,28.8,668.0,504.04,374.87
2018,7,7,14,45,382.5,332.0,4.15,28.6,642.0,470.41,349.92
2018,7,7,15,0,380.0,319.0,4.2,28.4,616.0,436.84,324.52
2018,7,7,15,15,360.0,304.5,4.2,28.4,574.5,395.08,292.45
2018,7,7,15,30,340.0,290.0,4.2,28.4,533.0,355.24,261.54
2018,7,7,15,45,413.5,244.0,4.3,27.75,521.0,315.61,229.2
2018,7,7,16,0,487.0,198.0,4.4,27.1,509.0,275.64,194.9
2018,7,7,16,15,653.0,137.0,4.4,26.65,520.0,234.3,154.73
2018,7,7,16,30,819.0,76.0,4.4,26.2,531.0,190.81,112.1
2018,7,7,16,45,799.5,72.5,4.4,25.8,482.5,136.42,71.28
2018,7,7,17,0,780.0,69.0,4.4,25.4,434.0,91.54,44.52
2018,7,7,17,15,751.5,65.5,4.35,24.85,384.0,49.05,36.41
2018,7,7,17,30,723.0,62.0,4.3,24.3,334.0,43.49,31.85
2018,7,7,17,45,680.5,58.0,4.2,23.75,284.0,42.03,30.74
2018,7,7,18,0,638.0,54.0,4.1,23.2,234.0,40.53,29.51
2018,7,7,18,15,558.0,50.0,3.95,22.55,185.0,35.57,25.18
2018,7,7,18,30,478.0,46.0,3.8,21.9,136.0,34.18,23.79
2018,7,7,18,45,418.5,37.5,3.7,21.3,99.5,28.83,18.77
2018,7,7,19,0,359.0,29.0,3.6,20.7,63.0,23.19,12.51
2018,7,7,19,15,220.0,18.5,3.55,20.25,36.0,15.17,0.0
2018,7,7,19,30,81.0,8.0,3.5,19.8,9.0,7.63,0.0
2018,7,7,19,45,40.5,4.0,3.5,19.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.5,2.85,13.85,5.0,0.0,0.0
2018,7,8,5,0,86.0,9.0,2.9,14.0,10.0,41.32,0.0
2018,7,8,5,15,226.5,19.5,2.95,14.5,38.0,135.58,0.0
2018,7,8,5,30,367.0,30.0,3.0,15.0,66.0,236.64,175.62
2018,7,8,5,45,456.0,37.0,3.0,15.45,107.5,307.54,246.42
2018,7,8,6,0,545.0,44.0,3.0,15.9,149.0,386.28,315.69
2018,7,8,6,15,602.0,49.0,3.0,16.65,196.0,446.44,367.44
2018,7,8,6,30,659.0,54.0,3.0,17.4,243.0,514.8,423.19
2018,7,8,6,45,698.0,58.5,3.05,18.15,293.0,573.42,468.49
2018,7,8,7,0,737.0,63.0,3.1,18.9,343.0,633.58,512.15
2018,7,8,7,15,765.0,66.5,3.1,19.7,393.5,685.24,547.58
2018,7,8,7,30,793.0,70.0,3.1,20.5,444.0,736.97,581.93
2018,7,8,7,45,813.5,72.5,3.15,21.25,493.0,773.98,605.05
2018,7,8,8,0,834.0,75.0,3.2,22.0,542.0,816.85,631.93
2018,7,8,8,15,849.0,77.5,3.2,22.7,588.0,853.63,653.8
2018,7,8,8,30,864.0,80.0,3.2,23.4,634.0,888.68,674.13
2018,7,8,8,45,875.5,82.0,3.25,24.05,677.0,917.9,690.65
2018,7,8,9,0,887.0,84.0,3.3,24.7,720.0,944.83,705.53
2018,7,8,9,15,893.5,87.5,3.35,25.3,758.0,966.19,716.74
2018,7,8,9,30,900.0,91.0,3.4,25.9,796.0,984.73,726.12
2018,7,8,9,45,903.5,94.5,3.4,26.5,828.5,997.41,731.32
2018,7,8,10,0,907.0,98.0,3.4,27.1,861.0,1007.03,734.63
2018,7,8,10,15,914.5,99.0,3.45,27.5,890.0,1014.8,737.81
2018,7,8,10,30,922.0,100.0,3.5,27.9,919.0,1019.5,739.11
2018,7,8,10,45,927.0,100.5,3.55,28.3,941.0,1018.09,736.6
2018,7,8,11,0,932.0,101.0,3.6,28.7,963.0,1013.54,732.23
2018,7,8,11,15,935.5,101.0,3.65,28.85,977.5,1003.92,725.45
2018,7,8,11,30,939.0,101.0,3.7,29.0,992.0,991.24,716.82
2018,7,8,11,45,941.0,101.0,3.75,29.15,999.5,974.16,705.43
2018,7,8,12,0,943.0,101.0,3.8,29.3,1007.0,954.21,692.24
2018,7,8,12,15,941.5,101.5,3.85,29.3,1006.0,928.88,675.97
2018,7,8,12,30,940.0,102.0,3.9,29.3,1005.0,901.06,658.04
2018,7,8,12,45,937.0,102.5,3.95,29.3,997.0,869.63,637.64
2018,7,8,13,0,934.0,103.0,4.0,29.3,989.0,836.06,615.71
2018,7,8,13,15,931.5,102.5,4.05,29.25,974.5,799.96,592.03
2018,7,8,13,30,929.0,102.0,4.1,29.2,960.0,761.98,566.88
2018,7,8,13,45,924.5,101.0,4.1,29.15,938.0,720.46,538.38
2018,7,8,14,0,920.0,100.0,4.1,29.1,916.0,677.53,506.96
2018,7,8,14,15,914.5,99.0,4.15,28.95,888.0,632.76,473.82
2018,7,8,14,30,909.0,98.0,4.2,28.8,860.0,587.02,439.11
2018,7,8,14,45,901.5,96.0,4.2,28.65,826.0,538.65,401.45
2018,7,8,15,0,894.0,94.0,4.2,28.5,792.0,489.88,362.48
2018,7,8,15,15,883.5,92.5,4.2,28.5,753.0,440.1,321.55
2018,7,8,15,30,873.0,91.0,4.2,28.5,714.0,390.59,279.89
2018,7,8,15,45,861.5,88.0,4.25,27.95,670.5,340.06,237.31
2018,7,8,16,0,850.0,85.0,4.3,27.4,627.0,290.31,194.79
2018,7,8,16,15,835.5,81.5,4.3,26.95,580.5,240.51,152.5
2018,7,8,16,30,821.0,78.0,4.3,26.5,534.0,192.17,112.89
2018,7,8,16,45,801.0,74.5,4.3,26.1,485.0,137.59,72.1
2018,7,8,17,0,781.0,71.0,4.3,25.7,436.0,92.57,45.44
2018,7,8,17,15,753.0,67.5,4.3,25.05,386.0,50.0,37.2
2018,7,8,17,30,725.0,64.0,4.3,24.4,336.0,45.1,33.22
2018,7,8,17,45,686.5,59.5,4.25,23.75,286.5,43.32,31.84
2018,7,8,18,0,648.0,55.0,4.2,23.1,237.0,41.45,30.31
2018,7,8,18,15,590.5,49.0,4.1,22.35,190.0,34.85,24.58
2018,7,8,18,30,533.0,43.0,4.0,21.6,143.0,31.73,21.7
2018,7,8,18,45,443.0,36.0,3.9,20.85,102.5,27.55,17.71
2018,7,8,19,0,353.0,29.0,3.8,20.1,62.0,23.23,12.51
2018,7,8,19,15,215.5,18.5,3.8,19.55,35.5,15.21,0.0
2018,7,8,19,30,78.0,8.0,3.8,19.0,9.0,7.63,0.0
2018,7,8,19,45,39.0,4.0,3.8,18.5,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.5,2.95,13.85,5.0,0.0,0.0
2018,7,9,5,0,84.0,9.0,3.0,14.0,10.0,40.46,0.0
2018,7,9,5,15,224.0,19.0,3.0,14.55,37.0,133.17,0.0
2018,7,9,5,30,364.0,29.0,3.0,15.1,64.0,233.72,172.09
2018,7,9,5,45,454.0,36.0,3.0,15.65,105.0,304.73,243.73
2018,7,9,6,0,544.0,43.0,3.0,16.2,146.0,383.8,313.21
2018,7,9,6,15,601.5,48.0,3.0,16.95,193.5,444.27,365.22
2018,7,9,6,30,659.0,53.0,3.0,17.7,241.0,512.87,421.18
2018,7,9,6,45,698.0,57.5,2.95,18.45,291.0,571.46,466.17
2018,7,9,7,0,737.0,62.0,2.9,19.2,341.0,631.61,509.39
2018,7,9,7,15,765.0,65.0,2.9,20.1,391.0,682.63,544.02
2018,7,9,7,30,793.0,68.0,2.9,21.0,441.0,733.74,577.57
2018,7,9,7,45,813.5,70.5,2.85,21.9,490.0,770.83,599.77
2018,7,9,8,0,834.0,73.0,2.8,22.8,539.0,813.75,625.55
2018,7,9,8,15,849.0,75.5,2.75,23.7,585.0,850.6,646.39
2018,7,9,8,30,864.0,78.0,2.7,24.6,631.0,885.71,665.59
2018,7,9,8,45,876.5,80.0,2.65,25.45,674.5,915.93,681.26
2018,7,9,9,0,889.0,82.0,2.6,26.3,718.0,943.89,695.18
2018,7,9,9,15,896.5,84.0,2.55,27.0,756.0,964.58,704.59
2018,7,9,9,30,904.0,86.0,2.5,27.7,794.0,982.53,712.2
2018,7,9,9,45,907.5,89.0,2.45,28.45,826.0,994.8,716.03
2018,7,9,10,0,911.0,92.0,2.4,29.2,858.0,1004.03,718.01
2018,7,9,10,15,916.5,93.0,2.45,29.75,885.5,1009.96,719.61
2018,7,9,10,30,922.0,94.0,2.5,30.3,913.0,1012.82,719.41
2018,7,9,10,45,926.0,95.5,2.5,30.8,934.5,1011.59,716.44
2018,7,9,11,0,930.0,97.0,2.5,31.3,956.0,1007.22,711.66
2018,7,9,11,15,933.0,97.0,2.6,31.6,970.5,997.23,705.04
2018,7,9,11,30,936.0,97.0,2.7,31.9,985.0,984.19,696.6
2018,7,9,11,45,938.0,97.5,2.8,32.15,993.0,967.74,686.2
2018,7,9,12,0,940.0,98.0,2.9,32.4,1001.0,948.4,673.99
2018,7,9,12,15,939.5,99.0,3.05,32.5,1001.5,924.55,659.64
2018,7,9,12,30,939.0,100.0,3.2,32.6,1002.0,898.14,643.53
2018,7,9,12,45,937.0,100.5,3.3,32.65,994.5,867.59,624.42
2018,7,9,13,0,935.0,101.0,3.4,32.7,987.0,834.82,603.71
2018,7,9,13,15,932.5,100.0,3.5,32.65,972.0,798.26,580.53
2018,7,9,13,30,930.0,99.0,3.6,32.6,957.0,759.81,555.83
2018,7,9,13,45,926.0,98.0,3.75,32.5,935.5,718.61,528.83
2018,7,9,14,0,922.0,97.0,3.9,32.4,914.0,675.94,498.68
2018,7,9,14,15,917.0,95.0,3.95,32.25,886.0,630.53,465.62
2018,7,9,14,30,912.0,93.0,4.0,32.1,858.0,584.12,430.96
2018,7,9,14,45,905.5,91.5,4.1,31.9,824.5,536.54,394.64
2018,7,9,15,0,899.0,90.0,4.2,31.7,791.0,488.47,356.85
2018,7,9,15,15,888.5,88.5,4.2,31.7,752.0,438.45,316.2
2018,7,9,15,30,878.0,87.0,4.2,31.7,713.0,388.71,274.83
2018,7,9,15,45,866.5,84.0,4.35,31.1,669.5,337.93,232.65
2018,7,9,16,0,855.0,81.0,4.5,30.5,626.0,287.94,190.49
2018,7,9,16,15,840.0,77.5,4.5,30.05,579.0,237.8,148.38
2018,7,9,16,30,825.0,74.0,4.5,29.6,532.0,189.16,109.01
2018,7,9,16,45,805.0,71.0,4.55,29.1,483.0,142.03,74.64
2018,7,9,17,0,785.0,68.0,4.6,28.6,434.0,89.9,42.83
2018,7,9,17,15,756.5,64.5,4.5,27.95,384.0,47.11,34.29
2018,7,9,17,30,728.0,61.0,4.4,27.3,334.0,42.77,30.82
2018,7,9,17,45,688.5,56.5,4.35,26.6,284.0,40.88,29.36
2018,7,9,18,0,649.0,52.0,4.3,25.9,234.0,38.9,27.75
2018,7,9,18,15,591.5,47.0,4.15,25.15,187.5,36.36,25.55
2018,7,9,18,30,534.0,42.0,4.0,24.4,141.0,30.91,20.72
2018,7,9,18,45,445.0,35.0,3.9,23.65,101.0,26.69,16.74
2018,7,9,19,0,356.0,28.0,3.8,22.9,61.0,22.32,11.54
2018,7,9,19,15,218.0,18.0,3.75,22.45,35.0,14.76,0.0
2018,7,9,19,30,80.0,8.0,3.7,22.0,9.0,7.63,0.0
2018,7,9,19,45,40.0,4.0,3.65,21.55,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,20.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.4,20.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,10,4,45,48.0,4.5,2.25,15.35,5.0,0.0,0.0
2018,7,10,5,0,96.0,9.0,2.4,15.6,10.0,44.89,0.0
2018,7,10,5,15,246.5,18.5,2.5,16.15,38.0,141.34,0.0
2018,7,10,5,30,397.0,28.0,2.6,16.7,66.0,247.71,179.62
2018,7,10,5,45,486.5,34.5,2.7,17.2,108.0,319.08,253.01
2018,7,10,6,0,576.0,41.0,2.8,17.7,150.0,394.44,319.53
2018,7,10,6,15,633.0,46.0,2.75,18.45,198.0,460.27,375.24
2018,7,10,6,30,690.0,51.0,2.7,19.2,246.0,529.78,431.17
2018,7,10,6,45,728.5,55.0,2.7,19.95,297.0,588.6,475.7
2018,7,10,7,0,767.0,59.0,2.7,20.7,348.0,648.91,518.56
2018,7,10,7,15,795.0,61.5,2.65,21.7,399.0,700.37,552.48
2018,7,10,7,30,823.0,64.0,2.6,22.7,450.0,745.19,580.37
2018,7,10,7,45,843.5,66.5,2.6,23.7,500.0,790.06,607.7
2018,7,10,8,0,864.0,69.0,2.6,24.7,550.0,833.95,633.55
2018,7,10,8,15,879.5,71.0,2.55,25.4,597.5,871.51,654.83
2018,7,10,8,30,895.0,73.0,2.5,26.1,645.0,907.29,674.49
2018,7,10,8,45,906.5,75.0,2.45,26.8,689.0,937.33,689.98
2018,7,10,9,0,918.0,77.0,2.4,27.5,733.0,964.98,703.7
2018,7,10,9,15,924.5,80.0,2.45,28.05,772.0,986.4,714.67
2018,7,10,9,30,931.0,83.0,2.5,28.6,811.0,1004.93,723.84
2018,7,10,9,45,934.0,87.0,2.5,29.1,844.5,1018.13,729.33
2018,7,10,10,0,937.0,91.0,2.5,29.6,878.0,1028.15,732.93
2018,7,10,10,15,942.5,92.0,2.55,29.9,906.0,1034.16,735.23
2018,7,10,10,30,948.0,93.0,2.6,30.2,934.0,1037.0,735.69
2018,7,10,10,45,951.5,93.5,2.7,30.55,955.0,1034.14,733.06
2018,7,10,11,0,955.0,94.0,2.8,30.9,976.0,1028.09,728.57
2018,7,10,11,15,957.0,94.5,2.9,31.0,990.0,1017.41,722.0
2018,7,10,11,30,959.0,95.0,3.0,31.1,1004.0,1003.63,713.56
2018,7,10,11,45,960.0,96.0,3.1,31.25,1011.5,986.37,702.8
2018,7,10,12,0,961.0,97.0,3.2,31.4,1019.0,966.17,690.2
2018,7,10,12,15,960.5,97.0,3.35,31.3,1018.5,940.88,675.32
2018,7,10,12,30,960.0,97.0,3.5,31.2,1018.0,913.0,658.62
2018,7,10,12,45,957.5,97.5,3.6,31.15,1010.0,881.45,638.94
2018,7,10,13,0,955.0,98.0,3.7,31.1,1002.0,847.65,617.61
2018,7,10,13,15,951.5,97.5,3.8,30.95,986.5,810.1,593.79
2018,7,10,13,30,948.0,97.0,3.9,30.8,971.0,770.68,568.43
2018,7,10,13,45,943.0,96.5,4.0,30.6,949.0,728.52,540.64
2018,7,10,14,0,938.0,96.0,4.1,30.4,927.0,684.94,509.59
2018,7,10,14,15,932.0,95.0,4.15,30.1,898.5,639.09,476.16
2018,7,10,14,30,926.0,94.0,4.2,29.8,870.0,592.27,441.1
2018,7,10,14,45,918.5,92.5,4.25,29.5,835.5,543.51,403.6
2018,7,10,15,0,911.0,91.0,4.3,29.2,801.0,494.33,364.67
2018,7,10,15,15,901.0,89.0,4.3,29.2,761.5,443.48,322.96
2018,7,10,15,30,891.0,87.0,4.3,29.2,722.0,392.86,280.46
2018,7,10,15,45,878.0,85.0,4.35,28.35,678.0,341.74,237.73
2018,7,10,16,0,865.0,83.0,4.4,27.5,634.0,291.53,195.09
2018,7,10,16,15,849.5,80.5,4.4,27.0,587.0,241.5,152.63
2018,7,10,16,30,834.0,78.0,4.4,26.5,540.0,193.0,113.0
2018,7,10,16,45,813.5,74.5,4.4,25.95,490.5,137.66,71.83
2018,7,10,17,0,793.0,71.0,4.4,25.4,441.0,91.93,45.07
2018,7,10,17,15,764.0,67.5,4.35,24.75,390.0,48.73,36.16
2018,7,10,17,30,735.0,64.0,4.3,24.1,339.0,45.19,33.35
2018,7,10,17,45,694.0,60.0,4.25,23.45,289.0,43.82,32.32
2018,7,10,18,0,653.0,56.0,4.2,22.8,239.0,42.41,31.18
2018,7,10,18,15,592.0,50.5,4.1,22.05,191.0,36.15,25.73
2018,7,10,18,30,531.0,45.0,4.0,21.3,143.0,33.52,23.26
2018,7,10,18,45,436.0,37.5,3.9,20.55,102.0,28.98,18.93
2018,7,10,19,0,341.0,30.0,3.8,19.8,61.0,24.29,13.17
2018,7,10,19,15,205.5,19.0,3.75,19.3,34.5,15.81,0.0
2018,7,10,19,30,70.0,8.0,3.7,18.8,8.0,7.63,0.0
2018,7,10,19,45,35.0,4.0,3.65,18.3,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,1.8,14.05,4.5,0.0,0.0
2018,7,11,5,0,73.0,8.0,1.8,14.3,9.0,35.15,0.0
2018,7,11,5,15,210.5,18.5,1.8,14.85,35.5,125.18,0.0
2018,7,11,5,30,348.0,29.0,1.8,15.4,62.0,225.31,162.15
2018,7,11,5,45,411.0,35.5,1.75,15.95,96.0,280.9,222.85
2018,7,11,6,0,474.0,42.0,1.7,16.5,130.0,341.98,277.27
2018,7,11,6,15,248.0,52.5,1.6,17.15,99.5,232.04,190.17
2018,7,11,6,30,22.0,63.0,1.5,17.8,69.0,77.57,60.1
2018,7,11,6,45,12.5,86.5,1.45,18.4,90.0,91.87,71.86
2018,7,11,7,0,3.0,110.0,1.4,19.0,111.0,109.44,85.72
2018,7,11,7,15,14.5,140.0,1.4,19.65,146.5,149.38,118.14
2018,7,11,7,30,26.0,170.0,1.4,20.3,182.0,200.66,158.75
2018,7,11,7,45,30.5,190.0,1.4,21.0,205.5,225.56,177.38
2018,7,11,8,0,35.0,210.0,1.4,21.7,229.0,250.48,195.74
2018,7,11,8,15,80.0,243.0,1.4,22.35,292.5,326.33,254.04
2018,7,11,8,30,125.0,276.0,1.4,23.0,356.0,417.74,321.59
2018,7,11,8,45,301.0,255.0,1.45,23.65,465.0,570.75,435.52
2018,7,11,9,0,477.0,234.0,1.5,24.3,574.0,731.13,548.05
2018,7,11,9,15,697.0,160.5,1.55,24.85,688.5,871.35,641.35
2018,7,11,9,30,917.0,87.0,1.6,25.4,803.0,995.36,717.6
2018,7,11,9,45,918.5,92.0,1.65,25.95,835.5,1008.05,721.99
2018,7,11,10,0,920.0,97.0,1.7,26.5,868.0,1017.54,725.8
2018,7,11,10,15,926.0,98.0,1.75,26.95,896.5,1023.95,728.1
2018,7,11,10,30,932.0,99.0,1.8,27.4,925.0,1027.24,728.59
2018,7,11,10,45,937.0,99.0,1.85,27.85,946.5,1025.33,726.0
2018,7,11,11,0,942.0,99.0,1.9,28.3,968.0,1020.27,721.62
2018,7,11,11,15,944.5,100.0,2.0,28.6,983.0,1010.66,715.59
2018,7,11,11,30,947.0,101.0,2.1,28.9,998.0,997.95,707.68
2018,7,11,11,45,948.5,101.0,2.15,29.2,1005.0,980.3,696.17
2018,7,11,12,0,950.0,101.0,2.2,29.5,1012.0,959.76,682.93
2018,7,11,12,15,951.0,100.0,2.25,29.65,1012.0,935.06,667.46
2018,7,11,12,30,952.0,99.0,2.3,29.8,1012.0,907.73,650.31
2018,7,11,12,45,951.0,99.0,2.35,29.9,1005.0,877.16,631.13
2018,7,11,13,0,950.0,99.0,2.4,30.0,998.0,844.28,610.34
2018,7,11,13,15,947.5,98.0,2.45,30.0,983.0,807.19,586.85
2018,7,11,13,30,945.0,97.0,2.5,30.0,968.0,768.17,561.85
2018,7,11,13,45,941.5,96.5,2.6,29.95,947.0,727.13,535.21
2018,7,11,14,0,938.0,96.0,2.7,29.9,926.0,684.54,505.27
2018,7,11,14,15,933.0,95.0,2.75,29.65,898.5,639.26,472.77
2018,7,11,14,30,928.0,94.0,2.8,29.4,871.0,592.92,438.55
2018,7,11,14,45,920.0,92.5,2.85,29.2,836.5,543.78,401.19
