Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,0,912.0,91.0,2.9,29.0,802.0,494.27,362.41
2018,7,11,15,15,901.5,89.5,2.9,29.0,762.0,443.55,321.25
2018,7,11,15,30,891.0,88.0,2.9,29.0,722.0,393.09,279.28
2018,7,11,15,45,877.5,86.0,2.95,28.2,678.0,341.77,236.75
2018,7,11,16,0,864.0,84.0,3.0,27.4,634.0,291.41,194.29
2018,7,11,16,15,846.0,82.0,3.0,26.85,586.0,241.27,152.13
2018,7,11,16,30,828.0,80.0,3.0,26.3,538.0,185.73,107.35
2018,7,11,16,45,804.5,77.5,3.0,25.75,488.0,138.27,72.72
2018,7,11,17,0,781.0,75.0,3.0,25.2,438.0,93.57,47.02
2018,7,11,17,15,750.0,71.5,2.9,24.55,387.0,50.93,38.07
2018,7,11,17,30,719.0,68.0,2.8,23.9,336.0,48.39,36.13
2018,7,11,17,45,675.5,63.5,2.75,23.2,285.5,46.75,34.89
2018,7,11,18,0,632.0,59.0,2.7,22.5,235.0,41.03,30.03
2018,7,11,18,15,567.5,52.5,2.6,21.8,187.0,37.78,27.18
2018,7,11,18,30,503.0,46.0,2.5,21.1,139.0,34.39,24.04
2018,7,11,18,45,405.5,38.0,2.4,20.4,98.5,29.45,19.34
2018,7,11,19,0,308.0,30.0,2.3,19.7,58.0,24.33,13.1
2018,7,11,19,15,183.0,19.0,2.25,19.25,33.0,15.86,0.0
2018,7,11,19,30,58.0,8.0,2.2,18.8,8.0,7.63,0.0
2018,7,11,19,45,29.0,4.0,2.2,18.4,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.5,1.45,14.9,3.5,0.0,0.0
2018,7,12,5,0,43.0,7.0,1.5,15.1,7.0,22.83,0.0
2018,7,12,5,15,150.0,19.0,1.55,15.65,31.0,99.45,0.0
2018,7,12,5,30,257.0,31.0,1.6,16.2,55.0,184.07,130.14
2018,7,12,5,45,349.5,40.5,1.65,16.8,93.5,254.63,201.05
2018,7,12,6,0,442.0,50.0,1.7,17.4,132.0,333.54,269.26
2018,7,12,6,15,338.5,70.0,1.7,18.0,144.0,310.7,253.24
2018,7,12,6,30,235.0,90.0,1.7,18.6,156.0,268.99,219.98
2018,7,12,6,45,230.0,116.0,1.7,19.2,191.0,305.68,249.23
2018,7,12,7,0,225.0,142.0,1.7,19.8,226.0,340.74,275.75
2018,7,12,7,15,367.0,136.0,1.75,20.45,296.5,460.71,370.1
2018,7,12,7,30,509.0,130.0,1.8,21.1,367.0,577.42,457.93
2018,7,12,7,45,637.0,111.0,1.8,21.7,441.5,682.74,532.14
2018,7,12,8,0,765.0,92.0,1.8,22.3,516.0,783.05,598.95
2018,7,12,8,15,769.0,100.0,1.85,22.9,558.0,814.95,617.16
2018,7,12,8,30,773.0,108.0,1.9,23.5,600.0,844.58,634.25
2018,7,12,8,45,777.0,115.5,1.95,24.1,639.5,871.24,649.2
2018,7,12,9,0,781.0,123.0,2.0,24.7,679.0,895.4,662.4
2018,7,12,9,15,812.5,117.0,2.05,25.15,724.0,928.08,681.54
2018,7,12,9,30,844.0,111.0,2.1,25.6,769.0,950.76,693.94
2018,7,12,9,45,848.5,115.5,2.15,26.0,801.5,964.82,701.01
2018,7,12,10,0,853.0,120.0,2.2,26.4,834.0,975.97,706.36
2018,7,12,10,15,775.5,170.5,2.25,26.7,836.5,960.51,695.02
2018,7,12,10,30,698.0,221.0,2.3,27.0,839.0,938.02,679.5
2018,7,12,10,45,562.5,301.0,2.35,27.25,806.5,876.66,635.84
2018,7,12,11,0,427.0,381.0,2.4,27.5,774.0,815.6,590.92
2018,7,12,11,15,431.5,385.5,2.45,27.55,788.5,813.32,589.7
2018,7,12,11,30,436.0,390.0,2.5,27.6,803.0,809.15,586.77
2018,7,12,11,45,443.0,393.5,2.5,27.65,815.5,804.45,583.3
2018,7,12,12,0,450.0,397.0,2.5,27.7,828.0,797.84,578.59
2018,7,12,12,15,481.0,373.0,2.6,27.75,834.0,785.25,571.57
2018,7,12,12,30,512.0,349.0,2.7,27.8,840.0,770.25,562.84
2018,7,12,12,45,655.0,258.5,2.75,27.85,881.5,783.01,575.53
2018,7,12,13,0,798.0,168.0,2.8,27.9,923.0,787.59,580.97
2018,7,12,13,15,817.5,152.5,2.85,27.85,915.5,757.73,561.34
2018,7,12,13,30,837.0,137.0,2.9,27.8,908.0,724.97,539.68
2018,7,12,13,45,771.5,176.0,2.95,27.75,874.0,679.33,506.09
2018,7,12,14,0,706.0,215.0,3.0,27.7,840.0,634.52,472.8
2018,7,12,14,15,678.5,218.5,3.0,27.35,803.5,587.15,438.48
2018,7,12,14,30,651.0,222.0,3.0,27.0,767.0,541.22,404.49
2018,7,12,14,45,685.0,192.0,3.0,26.65,744.5,500.15,373.66
2018,7,12,15,0,719.0,162.0,3.0,26.3,722.0,455.7,339.06
2018,7,12,15,15,732.5,146.5,3.0,26.3,691.5,415.77,305.98
2018,7,12,15,30,746.0,131.0,3.0,26.3,661.0,369.81,267.4
2018,7,12,15,45,737.0,124.0,2.9,25.4,620.5,322.36,227.95
2018,7,12,16,0,728.0,117.0,2.8,24.5,580.0,275.64,188.5
2018,7,12,16,15,709.0,113.0,2.75,24.05,535.0,224.86,146.11
2018,7,12,16,30,690.0,109.0,2.7,23.6,490.0,181.09,110.6
2018,7,12,16,45,658.0,105.5,2.65,23.1,441.5,138.5,79.74
2018,7,12,17,0,626.0,102.0,2.6,22.6,393.0,99.51,57.25
2018,7,12,17,15,591.0,96.0,2.6,22.2,345.0,62.31,48.25
2018,7,12,17,30,556.0,90.0,2.6,21.8,297.0,60.0,46.5
2018,7,12,17,45,520.0,81.0,2.55,21.4,252.0,55.86,43.07
2018,7,12,18,0,484.0,72.0,2.5,21.0,207.0,51.39,39.24
2018,7,12,18,15,391.5,64.5,2.5,20.7,159.5,47.51,35.75
2018,7,12,18,30,299.0,57.0,2.5,20.4,112.0,42.91,31.44
2018,7,12,18,45,227.0,44.5,2.45,20.1,79.0,34.17,23.33
2018,7,12,19,0,155.0,32.0,2.4,19.8,46.0,25.06,13.52
2018,7,12,19,15,85.5,18.5,2.35,19.7,25.5,14.71,0.0
2018,7,12,19,30,16.0,5.0,2.3,19.6,5.0,4.77,0.0
2018,7,12,19,45,8.0,2.5,2.25,19.5,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,17.0,2.0,1.91,0.0
2018,7,13,5,15,0.0,11.0,1.8,17.4,11.0,10.2,0.0
2018,7,13,5,30,0.0,20.0,1.8,17.8,20.0,18.56,7.98
2018,7,13,5,45,2.5,34.5,1.8,18.2,35.0,34.02,22.18
2018,7,13,6,0,5.0,49.0,1.8,18.6,50.0,50.2,36.2
2018,7,13,6,15,4.5,52.0,1.8,19.1,53.0,51.41,37.55
2018,7,13,6,30,4.0,55.0,1.8,19.6,56.0,53.72,39.57
2018,7,13,6,45,2.0,60.5,1.8,20.1,61.0,57.63,42.73
2018,7,13,7,0,0.0,66.0,1.8,20.6,66.0,61.39,45.62
2018,7,13,7,15,1.0,70.5,1.85,21.1,71.0,66.36,49.53
2018,7,13,7,30,2.0,75.0,1.9,21.6,76.0,71.4,53.43
2018,7,13,7,45,15.0,115.0,1.95,22.1,123.0,121.54,94.27
2018,7,13,8,0,28.0,155.0,2.0,22.6,170.0,182.01,142.28
2018,7,13,8,15,46.0,196.0,2.05,23.05,224.0,242.56,189.33
2018,7,13,8,30,64.0,237.0,2.1,23.5,278.0,303.74,235.72
2018,7,13,8,45,74.5,233.0,2.15,24.0,283.5,307.91,238.12
2018,7,13,9,0,85.0,229.0,2.2,24.5,289.0,325.68,250.93
2018,7,13,9,15,62.5,228.0,2.2,24.95,273.5,289.8,222.13
2018,7,13,9,30,40.0,227.0,2.2,25.4,258.0,266.2,202.72
2018,7,13,9,45,154.5,302.0,2.25,25.85,430.0,469.03,355.37
2018,7,13,10,0,269.0,377.0,2.3,26.3,602.0,672.62,498.52
2018,7,13,10,15,281.5,385.5,2.3,26.7,628.0,689.78,507.5
2018,7,13,10,30,294.0,394.0,2.3,27.1,654.0,705.68,516.96
2018,7,13,10,45,179.5,401.5,2.35,27.55,561.5,584.61,429.61
2018,7,13,11,0,65.0,409.0,2.4,28.0,469.0,465.84,342.41
2018,7,13,11,15,91.5,401.5,2.4,28.25,487.5,479.77,353.28
2018,7,13,11,30,118.0,394.0,2.4,28.5,506.0,500.43,368.08
2018,7,13,11,45,395.5,311.0,2.45,28.75,689.5,681.51,501.3
2018,7,13,12,0,673.0,228.0,2.5,29.0,873.0,838.97,611.33
2018,7,13,12,15,681.5,224.0,2.5,29.15,877.0,821.45,598.01
2018,7,13,12,30,690.0,220.0,2.5,29.3,881.0,801.73,584.64
2018,7,13,12,45,761.5,179.5,2.55,29.4,903.5,796.68,581.76
2018,7,13,13,0,833.0,139.0,2.6,29.5,926.0,786.67,575.41
2018,7,13,13,15,824.5,141.5,2.6,29.55,910.5,751.7,552.15
2018,7,13,13,30,816.0,144.0,2.6,29.6,895.0,715.45,527.6
2018,7,13,13,45,828.5,133.0,2.65,29.65,880.0,681.01,503.54
2018,7,13,14,0,841.0,122.0,2.7,29.7,865.0,644.07,477.12
2018,7,13,14,15,835.0,120.0,2.7,29.6,838.0,601.27,445.72
2018,7,13,14,30,829.0,118.0,2.7,29.5,811.0,557.67,412.99
2018,7,13,14,45,821.5,115.0,2.7,29.45,778.0,511.87,377.77
2018,7,13,15,0,814.0,112.0,2.7,29.4,745.0,465.78,341.39
2018,7,13,15,15,802.0,110.0,2.7,29.4,707.0,413.12,299.31
2018,7,13,15,30,790.0,108.0,2.7,29.4,669.0,365.95,260.27
2018,7,13,15,45,776.5,105.0,2.8,29.0,627.5,318.27,220.65
2018,7,13,16,0,763.0,102.0,2.9,28.6,586.0,271.7,181.41
2018,7,13,16,15,745.5,98.0,2.95,28.2,541.0,224.79,142.32
2018,7,13,16,30,728.0,94.0,3.0,27.8,496.0,179.74,106.18
2018,7,13,16,45,704.0,90.5,3.05,27.45,449.0,136.43,75.0
2018,7,13,17,0,680.0,87.0,3.1,27.1,402.0,90.57,47.76
2018,7,13,17,15,647.0,82.0,3.15,26.5,353.5,51.51,38.25
2018,7,13,17,30,614.0,77.0,3.2,25.9,305.0,50.25,37.41
2018,7,13,17,45,569.5,71.5,3.25,25.25,258.0,48.45,36.03
2018,7,13,18,0,525.0,66.0,3.3,24.6,211.0,46.53,34.46
2018,7,13,18,15,462.5,58.0,3.3,23.9,167.0,42.33,30.8
2018,7,13,18,30,400.0,50.0,3.3,23.2,123.0,37.9,26.76
2018,7,13,18,45,310.5,40.0,3.25,22.5,86.5,31.33,20.66
2018,7,13,19,0,221.0,30.0,3.2,21.8,50.0,23.5,12.04
2018,7,13,19,15,124.0,17.5,3.2,21.35,27.5,13.91,0.0
2018,7,13,19,30,27.0,5.0,3.2,20.9,5.0,4.77,0.0
2018,7,13,19,45,13.5,2.5,3.15,20.45,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,19.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,19.35,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,18.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.75,16.35,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.8,16.4,5.0,16.34,0.0
2018,7,14,5,15,135.5,17.0,2.85,16.8,27.5,72.81,0.0
2018,7,14,5,30,240.0,29.0,2.9,17.2,50.0,173.61,118.96
2018,7,14,5,45,332.0,38.5,2.95,17.6,87.5,242.56,191.14
2018,7,14,6,0,424.0,48.0,3.0,18.0,125.0,320.06,259.15
2018,7,14,6,15,487.5,55.0,3.0,18.6,169.5,385.1,314.89
2018,7,14,6,30,551.0,62.0,3.0,19.2,214.0,454.75,372.21
2018,7,14,6,45,595.5,67.5,3.0,19.75,262.0,513.66,418.95
2018,7,14,7,0,640.0,73.0,3.0,20.3,310.0,574.83,465.07
2018,7,14,7,15,673.5,77.0,2.95,20.95,359.0,627.56,502.08
2018,7,14,7,30,707.0,81.0,2.9,21.6,408.0,677.92,536.13
2018,7,14,7,45,731.5,84.0,2.9,22.2,456.0,723.26,565.87
2018,7,14,8,0,756.0,87.0,2.9,22.8,504.0,768.01,594.48
2018,7,14,8,15,775.0,90.0,2.9,23.35,550.0,807.04,618.58
2018,7,14,8,30,794.0,93.0,2.9,23.9,596.0,844.66,641.31
2018,7,14,8,45,809.0,94.5,2.9,24.45,638.5,867.4,653.53
2018,7,14,9,0,824.0,96.0,2.9,25.0,681.0,895.87,669.66
2018,7,14,9,15,835.0,98.5,2.95,25.4,719.5,919.47,683.09
2018,7,14,9,30,846.0,101.0,3.0,25.8,758.0,940.59,694.89
2018,7,14,9,45,855.0,102.0,3.05,26.25,791.5,955.46,702.45
2018,7,14,10,0,864.0,103.0,3.1,26.7,825.0,967.58,708.3
2018,7,14,10,15,870.5,104.5,3.15,26.95,852.5,974.9,711.69
2018,7,14,10,30,877.0,106.0,3.2,27.2,880.0,979.27,713.29
2018,7,14,10,45,882.5,106.0,3.3,27.5,901.5,978.08,711.62
2018,7,14,11,0,888.0,106.0,3.4,27.8,923.0,973.89,708.15
2018,7,14,11,15,891.5,107.0,3.5,27.85,938.0,965.79,702.93
2018,7,14,11,30,895.0,108.0,3.6,27.9,953.0,954.72,695.86
2018,7,14,11,45,897.0,107.5,3.65,27.95,960.0,937.89,684.76
2018,7,14,12,0,899.0,107.0,3.7,28.0,967.0,918.33,671.93
2018,7,14,12,15,898.0,108.0,3.75,27.95,967.0,894.88,656.81
2018,7,14,12,30,897.0,109.0,3.8,27.9,967.0,869.0,640.06
2018,7,14,12,45,894.0,109.5,3.85,27.8,959.5,838.71,620.4
2018,7,14,13,0,891.0,110.0,3.9,27.7,952.0,806.38,599.25
2018,7,14,13,15,889.0,109.0,3.9,27.6,938.0,771.55,576.03
2018,7,14,13,30,887.0,108.0,3.9,27.5,924.0,734.89,551.4
2018,7,14,13,45,883.0,107.0,3.95,27.4,903.0,695.19,523.68
2018,7,14,14,0,879.0,106.0,4.0,27.3,882.0,654.1,493.49
2018,7,14,14,15,872.5,105.0,4.0,27.1,854.5,610.3,460.68
2018,7,14,14,30,866.0,104.0,4.0,26.9,827.0,565.68,426.44
2018,7,14,14,45,858.0,102.0,4.0,26.65,794.0,518.82,389.75
2018,7,14,15,0,850.0,100.0,4.0,26.4,761.0,471.65,351.82
2018,7,14,15,15,838.5,98.5,4.0,26.4,722.5,423.36,311.74
2018,7,14,15,30,827.0,97.0,4.0,26.4,684.0,375.47,271.1
2018,7,14,15,45,813.5,94.5,4.0,25.65,641.5,326.77,229.92
2018,7,14,16,0,800.0,92.0,4.0,24.9,599.0,272.33,183.86
2018,7,14,16,15,783.0,89.0,4.0,24.45,553.5,224.46,143.04
2018,7,14,16,30,766.0,86.0,4.0,24.0,508.0,178.38,105.29
2018,7,14,16,45,743.0,82.5,4.0,23.55,460.0,133.24,72.24
2018,7,14,17,0,720.0,79.0,4.0,23.1,412.0,90.79,47.96
2018,7,14,17,15,688.5,75.0,3.95,22.65,363.0,51.75,39.11
2018,7,14,17,30,657.0,71.0,3.9,22.2,314.0,46.01,34.35
2018,7,14,17,45,613.5,66.0,3.9,21.75,266.0,44.36,33.04
2018,7,14,18,0,570.0,61.0,3.9,21.3,218.0,42.62,31.56
2018,7,14,18,15,507.0,54.5,3.85,20.9,173.0,39.49,28.75
2018,7,14,18,30,444.0,48.0,3.8,20.5,128.0,36.24,25.65
2018,7,14,18,45,351.0,39.0,3.75,20.05,90.0,30.51,20.19
2018,7,14,19,0,258.0,30.0,3.7,19.6,52.0,24.51,12.76
2018,7,14,19,15,146.0,17.5,3.7,19.25,28.5,16.68,0.0
2018,7,14,19,30,34.0,5.0,3.7,18.9,5.0,4.77,0.0
2018,7,14,19,45,17.0,2.5,3.7,18.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,17.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.75,15.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.8,15.1,5.0,4.77,0.0
2018,7,15,5,15,163.0,16.5,2.9,15.5,29.0,83.59,0.0
2018,7,15,5,30,287.0,28.0,3.0,15.9,53.0,193.26,131.06
2018,7,15,5,45,378.0,36.5,3.1,16.35,91.0,263.33,208.26
2018,7,15,6,0,469.0,45.0,3.2,16.8,129.0,340.92,277.13
2018,7,15,6,15,305.5,44.0,3.2,17.3,105.5,260.64,214.93
2018,7,15,6,30,142.0,43.0,3.2,17.8,82.0,157.4,129.35
2018,7,15,6,45,71.0,61.0,3.2,18.35,80.5,116.32,93.96
2018,7,15,7,0,0.0,79.0,3.2,18.9,79.0,74.27,56.65
2018,7,15,7,15,3.0,106.0,3.2,19.4,107.5,103.87,80.99
2018,7,15,7,30,6.0,133.0,3.2,19.9,136.0,133.74,105.05
2018,7,15,7,45,25.5,155.0,3.2,20.4,169.0,181.04,143.37
2018,7,15,8,0,45.0,177.0,3.2,20.9,202.0,221.31,175.34
2018,7,15,8,15,172.5,198.5,3.2,21.35,306.0,369.93,294.72
2018,7,15,8,30,300.0,220.0,3.2,21.8,410.0,525.63,413.79
2018,7,15,8,45,592.0,153.0,3.2,22.3,561.0,745.95,577.82
2018,7,15,9,0,884.0,86.0,3.2,22.8,712.0,940.37,708.9
2018,7,15,9,15,890.0,89.5,3.2,23.2,750.0,961.39,718.74
2018,7,15,9,30,896.0,93.0,3.2,23.6,788.0,979.58,728.15
2018,7,15,9,45,898.5,98.0,3.2,24.05,821.5,993.07,734.36
2018,7,15,10,0,901.0,103.0,3.2,24.5,855.0,1003.44,738.62
2018,7,15,10,15,908.5,104.0,3.25,24.75,884.0,1011.28,742.32
2018,7,15,10,30,916.0,105.0,3.3,25.0,913.0,1016.05,744.13
2018,7,15,10,45,922.0,105.0,3.4,25.3,935.5,1015.17,742.64
2018,7,15,11,0,928.0,105.0,3.5,25.6,958.0,1011.15,739.25
2018,7,15,11,15,932.0,106.0,3.55,25.65,974.0,1003.08,733.7
2018,7,15,11,30,936.0,107.0,3.6,25.7,990.0,991.89,726.23
2018,7,15,11,45,938.5,106.0,3.7,25.8,997.5,974.31,714.82
2018,7,15,12,0,941.0,105.0,3.8,25.9,1005.0,953.85,701.57
2018,7,15,12,15,941.0,105.5,3.85,25.95,1005.5,929.82,685.8
2018,7,15,12,30,941.0,106.0,3.9,26.0,1006.0,903.19,668.29
2018,7,15,12,45,939.0,107.0,3.95,26.0,999.0,872.9,648.38
2018,7,15,13,0,937.0,108.0,4.0,26.0,992.0,840.35,626.86
2018,7,15,13,15,934.5,107.0,4.0,25.95,977.5,803.53,602.18
2018,7,15,13,30,932.0,106.0,4.0,25.9,963.0,764.81,576.03
2018,7,15,13,45,928.5,104.5,4.05,25.9,941.0,723.22,546.96
2018,7,15,14,0,925.0,103.0,4.1,25.9,919.0,680.12,515.07
2018,7,15,14,15,919.5,101.5,4.1,25.8,891.0,634.5,480.65
2018,7,15,14,30,914.0,100.0,4.1,25.7,863.0,587.88,444.64
2018,7,15,14,45,906.5,98.0,4.1,25.55,828.5,539.04,406.14
2018,7,15,15,0,899.0,96.0,4.1,25.4,794.0,489.79,366.26
2018,7,15,15,15,888.0,94.5,4.1,25.4,754.5,439.31,324.24
2018,7,15,15,30,877.0,93.0,4.1,25.4,715.0,389.15,281.5
2018,7,15,15,45,864.0,90.5,4.05,24.95,671.0,338.09,237.81
2018,7,15,16,0,851.0,88.0,4.0,24.5,627.0,287.95,194.42
2018,7,15,16,15,834.0,85.5,4.0,24.15,579.5,238.1,151.8
2018,7,15,16,30,817.0,83.0,4.0,23.8,532.0,182.81,106.7
2018,7,15,16,45,794.5,79.5,3.95,23.45,482.0,135.13,71.82
2018,7,15,17,0,772.0,76.0,3.9,23.1,432.0,90.11,46.3
2018,7,15,17,15,740.5,72.0,3.85,22.65,381.0,49.65,37.3
2018,7,15,17,30,709.0,68.0,3.8,22.2,330.0,48.54,36.54
2018,7,15,17,45,664.5,63.5,3.8,21.7,279.5,42.67,31.57
2018,7,15,18,0,620.0,59.0,3.8,21.2,229.0,41.2,30.34
2018,7,15,18,15,555.5,53.0,3.7,20.65,182.0,38.39,27.82
2018,7,15,18,30,491.0,47.0,3.6,20.1,135.0,35.5,25.05
2018,7,15,18,45,391.0,38.5,3.5,19.5,95.0,30.17,19.92
2018,7,15,19,0,291.0,30.0,3.4,18.9,55.0,24.63,12.68
2018,7,15,19,15,164.5,17.5,3.35,18.5,30.0,16.68,0.0
2018,7,15,19,30,38.0,5.0,3.3,18.1,5.0,4.77,0.0
2018,7,15,19,45,19.0,2.5,3.3,17.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,2.7,14.15,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,2.7,14.3,5.0,4.77,0.0
2018,7,16,5,15,169.0,17.0,2.8,14.8,29.5,86.33,0.0
2018,7,16,5,30,298.0,29.0,2.9,15.3,54.0,197.83,131.64
2018,7,16,5,45,281.0,32.0,2.95,15.8,68.0,207.9,164.07
2018,7,16,6,0,264.0,35.0,3.0,16.3,82.0,213.1,173.45
2018,7,16,6,15,216.0,37.5,3.0,16.9,84.0,189.96,156.63
2018,7,16,6,30,168.0,40.0,3.0,17.5,86.0,169.64,140.26
2018,7,16,6,45,137.0,52.5,2.95,18.1,95.0,159.47,131.53
2018,7,16,7,0,106.0,65.0,2.9,18.7,104.0,156.76,128.3
2018,7,16,7,15,82.0,95.0,2.9,19.35,128.0,167.38,135.7
2018,7,16,7,30,58.0,125.0,2.9,20.0,152.0,173.9,139.43
2018,7,16,7,45,51.5,151.0,2.85,20.6,177.0,198.0,157.71
2018,7,16,8,0,45.0,177.0,2.8,21.2,202.0,221.35,174.99
2018,7,16,8,15,68.0,217.5,2.75,21.8,258.5,286.49,225.57
2018,7,16,8,30,91.0,258.0,2.7,22.4,315.0,352.3,275.19
2018,7,16,8,45,376.5,208.5,2.7,23.0,471.0,602.15,467.79
2018,7,16,9,0,662.0,159.0,2.7,23.6,627.0,826.75,626.99
2018,7,16,9,15,789.0,124.0,2.7,24.15,713.0,911.45,679.88
2018,7,16,9,30,916.0,89.0,2.7,24.7,799.0,993.85,730.81
2018,7,16,9,45,922.5,91.0,2.7,25.3,833.0,1008.17,736.31
2018,7,16,10,0,929.0,93.0,2.7,25.9,867.0,1019.46,740.56
2018,7,16,10,15,935.0,94.0,2.7,26.35,895.5,1026.05,742.33
2018,7,16,10,30,941.0,95.0,2.7,26.8,924.0,1029.47,742.23
2018,7,16,10,45,945.5,95.5,2.75,27.25,946.0,1027.68,739.45
2018,7,16,11,0,950.0,96.0,2.8,27.7,968.0,1022.7,734.8
2018,7,16,11,15,953.0,96.5,2.85,28.0,983.0,1013.07,727.76
2018,7,16,11,30,956.0,97.0,2.9,28.3,998.0,1000.3,718.86
2018,7,16,11,45,958.5,97.5,2.95,28.55,1007.0,983.97,707.92
2018,7,16,12,0,961.0,98.0,3.0,28.8,1016.0,964.65,695.15
2018,7,16,12,15,958.5,100.0,3.05,28.9,1015.5,939.47,679.03
2018,7,16,12,30,956.0,102.0,3.1,29.0,1015.0,911.7,661.23
2018,7,16,12,45,951.0,104.0,3.15,29.05,1006.5,879.45,640.55
2018,7,16,13,0,946.0,106.0,3.2,29.1,998.0,845.06,618.36
2018,7,16,13,15,943.0,105.5,3.25,29.0,983.0,807.99,594.55
2018,7,16,13,30,940.0,105.0,3.3,28.9,968.0,769.02,569.23
2018,7,16,13,45,936.0,103.5,3.35,28.75,946.0,726.76,540.74
2018,7,16,14,0,932.0,102.0,3.4,28.6,924.0,683.0,509.38
2018,7,16,14,15,925.5,101.5,3.45,28.35,895.5,637.31,475.98
2018,7,16,14,30,919.0,101.0,3.5,28.1,867.0,590.68,440.95
2018,7,16,14,45,911.0,99.5,3.55,27.9,832.5,541.73,403.14
2018,7,16,15,0,903.0,98.0,3.6,27.7,798.0,492.39,363.91
2018,7,16,15,15,892.5,96.0,3.6,27.7,758.0,441.46,322.08
2018,7,16,15,30,882.0,94.0,3.6,27.7,718.0,390.79,279.48
2018,7,16,15,45,868.5,92.0,3.6,27.05,674.0,339.68,236.47
2018,7,16,16,0,855.0,90.0,3.6,26.4,630.0,289.53,193.71
2018,7,16,16,15,838.0,86.5,3.55,26.0,582.0,238.64,150.71
2018,7,16,16,30,821.0,83.0,3.5,25.6,534.0,182.34,105.3
2018,7,16,16,45,798.0,80.0,3.45,25.15,484.0,134.77,71.0
2018,7,16,17,0,775.0,77.0,3.4,24.7,434.0,89.92,46.17
2018,7,16,17,15,744.0,73.0,3.35,24.15,382.5,50.5,37.79
2018,7,16,17,30,713.0,69.0,3.3,23.6,331.0,49.43,37.09
2018,7,16,17,45,669.5,64.0,3.25,23.05,280.5,43.12,31.78
2018,7,16,18,0,626.0,59.0,3.2,22.5,230.0,41.28,30.23
2018,7,16,18,15,562.0,52.5,3.05,21.8,182.5,38.05,27.38
2018,7,16,18,30,498.0,46.0,2.9,21.1,135.0,34.69,24.24
2018,7,16,18,45,397.5,37.5,2.75,20.45,94.5,29.32,19.1
2018,7,16,19,0,297.0,29.0,2.6,19.8,54.0,23.73,11.72
2018,7,16,19,15,168.0,17.0,2.6,19.4,29.5,16.2,0.0
2018,7,16,19,30,39.0,5.0,2.6,19.0,5.0,4.77,0.0
2018,7,16,19,45,19.5,2.5,2.6,18.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,4,45,18.0,2.5,2.15,14.25,2.5,0.0,0.0
2018,7,17,5,0,36.0,5.0,2.2,14.5,5.0,0.0,0.0
2018,7,17,5,15,160.5,17.0,2.3,15.05,28.5,82.57,0.0
2018,7,17,5,30,285.0,29.0,2.4,15.6,52.0,190.39,123.09
2018,7,17,5,45,228.0,28.5,2.45,16.15,55.0,175.83,137.73
2018,7,17,6,0,171.0,28.0,2.5,16.7,58.0,143.59,115.57
2018,7,17,6,15,85.5,36.0,2.5,17.3,51.0,98.81,78.95
2018,7,17,6,30,0.0,44.0,2.5,17.9,44.0,40.87,28.9
2018,7,17,6,45,0.0,57.5,2.45,18.55,57.5,53.46,39.46
2018,7,17,7,0,0.0,71.0,2.4,19.2,71.0,66.1,49.83
2018,7,17,7,15,0.0,99.5,2.4,19.9,99.5,94.82,73.27
2018,7,17,7,30,0.0,128.0,2.4,20.6,128.0,123.75,96.37
2018,7,17,7,45,18.0,148.0,2.35,21.25,158.0,158.43,124.37
2018,7,17,8,0,36.0,168.0,2.3,21.9,188.0,203.52,160.04
2018,7,17,8,15,42.5,209.5,2.3,22.6,235.0,254.93,199.23
2018,7,17,8,30,49.0,251.0,2.3,23.3,282.0,306.31,237.41
2018,7,17,8,45,167.5,266.5,2.3,23.95,383.0,445.29,344.11
2018,7,17,9,0,286.0,282.0,2.3,24.6,484.0,588.61,448.58
2018,7,17,9,15,504.0,225.5,2.3,25.15,605.5,749.98,564.64
2018,7,17,9,30,722.0,169.0,2.3,25.7,727.0,907.85,669.5
2018,7,17,9,45,817.5,135.5,2.3,26.25,794.5,962.46,701.01
2018,7,17,10,0,913.0,102.0,2.3,26.8,862.0,1013.01,730.25
2018,7,17,10,15,920.0,102.5,2.35,27.2,890.5,1019.89,732.46
2018,7,17,10,30,927.0,103.0,2.4,27.6,919.0,1023.66,733.26
2018,7,17,10,45,932.0,104.0,2.4,28.05,941.5,1022.83,730.63
2018,7,17,11,0,937.0,105.0,2.4,28.5,964.0,1018.81,726.17
2018,7,17,11,15,940.5,105.0,2.4,28.75,979.0,1009.16,718.89
2018,7,17,11,30,944.0,105.0,2.4,29.0,994.0,996.4,709.83
2018,7,17,11,45,946.0,105.0,2.45,29.3,1002.0,979.21,698.44
2018,7,17,12,0,948.0,105.0,2.5,29.6,1010.0,959.1,685.27
2018,7,17,12,15,944.5,107.5,2.55,29.65,1009.0,933.69,669.43
2018,7,17,12,30,941.0,110.0,2.6,29.7,1008.0,905.78,651.97
2018,7,17,12,45,936.0,112.5,2.65,29.8,1000.0,874.29,631.97
2018,7,17,13,0,931.0,115.0,2.7,29.9,992.0,840.69,610.49
2018,7,17,13,15,928.0,114.5,2.75,29.85,977.5,804.02,587.16
2018,7,17,13,30,925.0,114.0,2.8,29.8,963.0,765.49,562.36
2018,7,17,13,45,920.5,113.0,2.8,29.75,941.0,723.79,533.81
2018,7,17,14,0,916.0,112.0,2.8,29.7,919.0,680.67,502.9
2018,7,17,14,15,909.0,111.5,2.85,29.5,890.5,635.24,470.08
2018,7,17,14,30,902.0,111.0,2.9,29.3,862.0,588.95,435.71
2018,7,17,14,45,893.5,108.5,2.95,29.1,827.0,539.58,398.14
2018,7,17,15,0,885.0,106.0,3.0,28.9,792.0,489.92,359.22
2018,7,17,15,15,873.5,104.5,3.0,28.9,752.0,439.76,318.46
2018,7,17,15,30,862.0,103.0,3.0,28.9,712.0,389.96,277.02
2018,7,17,15,45,848.0,100.0,3.05,28.3,667.5,338.78,234.51
2018,7,17,16,0,834.0,97.0,3.1,27.7,623.0,282.0,187.26
2018,7,17,16,15,815.5,94.0,3.15,27.15,575.5,231.98,145.52
2018,7,17,16,30,797.0,91.0,3.2,26.6,528.0,183.92,107.05
2018,7,17,16,45,773.5,87.5,3.2,26.1,478.5,137.1,73.67
2018,7,17,17,0,750.0,84.0,3.2,25.6,429.0,93.06,49.66
2018,7,17,17,15,717.0,80.0,3.2,24.9,378.0,56.06,42.41
2018,7,17,17,30,684.0,76.0,3.2,24.2,327.0,49.99,37.47
2018,7,17,17,45,637.5,70.5,3.15,23.5,276.5,48.13,36.04
2018,7,17,18,0,591.0,65.0,3.1,22.8,226.0,46.15,34.4
2018,7,17,18,15,522.0,58.0,3.0,22.05,178.5,42.76,31.4
2018,7,17,18,30,453.0,51.0,2.9,21.3,131.0,39.24,28.09
2018,7,17,18,45,349.0,41.0,2.8,20.55,91.0,32.69,21.88
2018,7,17,19,0,245.0,31.0,2.7,19.8,51.0,24.46,11.96
2018,7,17,19,15,136.0,18.0,2.7,19.4,28.0,17.16,0.0
2018,7,17,19,30,27.0,5.0,2.7,19.0,5.0,4.77,0.0
2018,7,17,19,45,13.5,2.5,2.65,18.6,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.0,15.35,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.0,15.6,4.0,0.0,0.0
2018,7,18,5,15,130.5,16.5,2.05,16.25,26.0,69.49,0.0
2018,7,18,5,30,236.0,29.0,2.1,16.9,48.0,166.41,103.28
2018,7,18,5,45,338.5,39.0,2.15,17.55,86.5,244.45,190.64
2018,7,18,6,0,441.0,49.0,2.2,18.2,125.0,328.35,263.81
2018,7,18,6,15,485.5,56.5,2.15,18.85,165.5,383.39,311.22
2018,7,18,6,30,530.0,64.0,2.1,19.5,206.0,441.3,358.76
2018,7,18,6,45,316.0,87.5,2.05,20.15,177.0,339.94,276.9
2018,7,18,7,0,102.0,111.0,2.0,20.8,148.0,200.25,161.27
2018,7,18,7,15,90.0,144.0,1.9,21.45,180.5,232.73,186.36
2018,7,18,7,30,78.0,177.0,1.8,22.1,213.0,251.17,199.27
2018,7,18,7,45,75.0,197.0,1.7,22.75,234.5,271.33,213.54
2018,7,18,8,0,72.0,217.0,1.6,23.4,256.0,290.95,227.04
2018,7,18,8,15,150.0,221.0,1.6,23.95,312.0,376.09,292.73
2018,7,18,8,30,228.0,225.0,1.6,24.5,368.0,465.88,359.3
2018,7,18,8,45,300.0,236.0,1.6,25.1,438.5,547.01,417.21
2018,7,18,9,0,372.0,247.0,1.6,25.7,509.0,644.58,484.38
2018,7,18,9,15,576.5,194.5,1.65,26.15,627.0,790.74,586.79
2018,7,18,9,30,781.0,142.0,1.7,26.6,745.0,929.44,674.76
2018,7,18,9,45,830.5,127.5,1.75,27.1,794.5,965.72,694.46
2018,7,18,10,0,880.0,113.0,1.8,27.6,844.0,991.96,708.77
2018,7,18,10,15,887.0,114.0,1.85,27.95,872.5,999.15,711.65
2018,7,18,10,30,894.0,115.0,1.9,28.3,901.0,1003.33,712.96
2018,7,18,10,45,899.5,116.0,1.95,28.65,923.5,1002.97,711.57
2018,7,18,11,0,905.0,117.0,2.0,29.0,946.0,999.51,708.4
2018,7,18,11,15,847.0,155.5,2.05,29.25,941.0,976.93,693.65
2018,7,18,11,30,789.0,194.0,2.1,29.5,936.0,944.24,672.71
2018,7,18,11,45,788.0,198.5,2.15,29.7,944.5,929.4,663.29
2018,7,18,12,0,787.0,203.0,2.2,29.9,953.0,912.03,652.13
2018,7,18,12,15,753.0,225.5,2.3,29.95,943.5,883.69,634.76
2018,7,18,12,30,719.0,248.0,2.4,30.0,934.0,850.38,613.36
2018,7,18,12,45,635.5,296.5,2.45,30.05,899.5,799.02,577.53
2018,7,18,13,0,552.0,345.0,2.5,30.1,865.0,752.51,544.61
2018,7,18,13,15,615.5,299.5,2.6,30.0,870.5,733.01,533.95
2018,7,18,13,30,679.0,254.0,2.7,29.9,876.0,711.06,520.87
2018,7,18,13,45,638.0,271.0,2.75,29.85,844.5,666.83,489.48
2018,7,18,14,0,597.0,288.0,2.8,29.8,813.0,624.58,459.14
2018,7,18,14,15,640.0,253.0,2.8,29.6,799.5,590.44,435.39
2018,7,18,14,30,683.0,218.0,2.8,29.4,786.0,552.08,407.68
2018,7,18,14,45,756.5,173.0,2.85,29.2,778.0,516.43,380.93
2018,7,18,15,0,830.0,128.0,2.9,29.0,770.0,477.48,350.12
2018,7,18,15,15,798.0,131.0,2.9,29.0,722.5,424.83,307.96
2018,7,18,15,30,766.0,134.0,2.9,29.0,675.0,374.72,267.06
2018,7,18,15,45,740.5,132.5,3.05,28.3,628.0,320.41,223.27
2018,7,18,16,0,715.0,131.0,3.2,27.6,581.0,273.15,184.32
2018,7,18,16,15,740.0,114.5,3.3,27.05,548.5,226.93,144.52
2018,7,18,16,30,765.0,98.0,3.4,26.5,516.0,183.62,108.23
2018,7,18,16,45,741.5,93.5,3.55,25.95,467.0,137.61,75.59
2018,7,18,17,0,718.0,89.0,3.7,25.4,418.0,88.75,47.57
2018,7,18,17,15,683.5,84.0,3.7,24.55,367.0,53.42,40.22
2018,7,18,17,30,649.0,79.0,3.7,23.7,316.0,52.22,39.47
2018,7,18,17,45,602.0,73.0,3.75,22.9,266.5,50.08,37.82
2018,7,18,18,0,555.0,67.0,3.8,22.1,217.0,47.82,35.94
2018,7,18,18,15,486.5,59.5,3.65,21.4,171.0,44.09,32.63
2018,7,18,18,30,418.0,52.0,3.5,20.7,125.0,40.21,28.98
2018,7,18,18,45,316.5,41.5,3.4,20.0,86.5,33.25,22.36
2018,7,18,19,0,215.0,31.0,3.3,19.3,48.0,24.48,11.64
2018,7,18,19,15,118.0,17.5,3.15,18.95,26.0,16.68,0.0
2018,7,18,19,30,21.0,4.0,3.0,18.6,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,2.8,18.2,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,4,45,12.0,2.0,2.65,15.2,2.0,0.0,0.0
2018,7,19,5,0,24.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,7,19,5,15,127.0,16.5,3.0,15.9,25.5,67.86,0.0
2018,7,19,5,30,230.0,29.0,3.2,16.4,47.0,164.1,98.3
2018,7,19,5,45,229.5,36.0,3.4,16.9,64.5,182.94,142.48
2018,7,19,6,0,229.0,43.0,3.6,17.4,82.0,198.94,160.62
2018,7,19,6,15,143.0,59.5,3.5,17.85,86.5,165.48,134.56
2018,7,19,6,30,57.0,76.0,3.4,18.3,91.0,116.16,93.02
2018,7,19,6,45,43.5,103.5,3.35,18.75,116.5,140.32,112.78
2018,7,19,7,0,30.0,131.0,3.3,19.2,142.0,162.83,130.5
2018,7,19,7,15,90.5,158.0,3.1,19.65,198.0,239.0,193.41
2018,7,19,7,30,151.0,185.0,2.9,20.1,254.0,331.24,266.99
2018,7,19,7,45,325.0,176.0,2.75,20.6,346.0,477.79,383.04
2018,7,19,8,0,499.0,167.0,2.6,21.1,438.0,637.52,502.67
2018,7,19,8,15,652.0,137.0,2.45,21.7,524.5,755.54,584.76
2018,7,19,8,30,805.0,107.0,2.3,22.3,611.0,867.99,657.78
2018,7,19,8,45,818.5,110.5,2.2,22.95,655.0,899.67,673.82
2018,7,19,9,0,832.0,114.0,2.1,23.6,699.0,929.18,688.8
2018,7,19,9,15,845.5,116.0,2.05,24.25,739.5,954.59,701.35
2018,7,19,9,30,859.0,118.0,2.0,24.9,780.0,969.13,706.75
2018,7,19,9,45,870.0,118.5,1.95,25.55,815.0,985.34,713.33
2018,7,19,10,0,881.0,119.0,1.9,26.2,850.0,998.77,718.11
2018,7,19,10,15,887.5,120.5,1.9,26.75,878.5,1005.92,719.91
2018,7,19,10,30,894.0,122.0,1.9,27.3,907.0,1010.03,719.97
2018,7,19,10,45,898.0,124.0,1.95,27.85,929.0,1009.11,717.65
2018,7,19,11,0,902.0,126.0,2.0,28.4,951.0,1005.09,713.56
2018,7,19,11,15,905.0,126.5,2.1,28.8,965.5,995.52,707.13
2018,7,19,11,30,908.0,127.0,2.2,29.2,980.0,982.95,698.91
2018,7,19,11,45,893.0,137.5,2.3,29.55,982.0,960.35,684.51
2018,7,19,12,0,878.0,148.0,2.4,29.9,984.0,935.24,668.56
2018,7,19,12,15,895.0,138.0,2.55,30.05,990.5,917.36,658.13
2018,7,19,12,30,912.0,128.0,2.7,30.2,997.0,896.36,645.52
2018,7,19,12,45,912.5,126.5,2.85,30.3,990.5,866.34,627.02
2018,7,19,13,0,913.0,125.0,3.0,30.4,984.0,834.04,606.85
2018,7,19,13,15,908.5,125.0,3.2,30.2,968.5,797.14,584.31
2018,7,19,13,30,904.0,125.0,3.4,30.0,953.0,758.52,560.17
2018,7,19,13,45,897.5,125.5,3.55,29.75,931.0,717.4,532.21
2018,7,19,14,0,891.0,126.0,3.7,29.5,909.0,675.04,502.29
2018,7,19,14,15,796.5,168.0,3.75,29.05,851.0,612.66,456.48
2018,7,19,14,30,702.0,210.0,3.8,28.6,793.0,554.97,413.46
2018,7,19,14,45,680.5,208.0,3.85,28.1,754.0,506.78,377.32
2018,7,19,15,0,659.0,206.0,3.9,27.6,715.0,459.98,341.26
2018,7,19,15,15,742.0,162.0,3.9,27.6,707.5,422.28,309.54
2018,7,19,15,30,825.0,118.0,3.9,27.6,700.0,381.11,273.25
2018,7,19,15,45,806.0,116.5,3.8,26.5,655.0,331.0,231.66
2018,7,19,16,0,787.0,115.0,3.7,25.4,610.0,282.57,190.95
2018,7,19,16,15,761.5,113.0,3.6,24.85,561.5,234.32,150.69
2018,7,19,16,30,736.0,111.0,3.5,24.3,513.0,182.83,109.79
2018,7,19,16,45,706.0,107.5,3.4,23.7,463.0,138.07,78.23
2018,7,19,17,0,676.0,104.0,3.3,23.1,413.0,96.76,56.14
2018,7,19,17,15,639.0,98.5,3.2,22.6,362.5,64.21,49.83
2018,7,19,17,30,602.0,93.0,3.1,22.1,312.0,63.17,49.2
2018,7,19,17,45,552.5,85.0,3.05,21.55,262.0,59.92,46.56
2018,7,19,18,0,503.0,77.0,3.0,21.0,212.0,56.44,43.59
2018,7,19,18,15,438.5,66.5,2.9,20.45,166.5,50.43,38.25
2018,7,19,18,30,374.0,56.0,2.8,19.9,121.0,42.53,31.06
2018,7,19,18,45,285.5,43.0,2.7,19.4,83.5,33.3,22.42
2018,7,19,19,0,197.0,30.0,2.6,18.9,46.0,23.67,10.71
2018,7,19,19,15,109.0,17.0,2.55,18.55,25.0,16.2,0.0
2018,7,19,19,30,21.0,4.0,2.5,18.2,4.0,0.0,0.0
2018,7,19,19,45,10.5,2.0,2.45,17.9,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.85,13.65,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,7,20,5,15,75.0,16.0,2.0,14.4,21.5,45.93,0.0
2018,7,20,5,30,142.0,30.0,2.1,15.0,41.0,124.63,70.5
2018,7,20,5,45,223.0,45.5,2.2,15.55,76.5,193.92,151.1
2018,7,20,6,0,304.0,61.0,2.3,16.1,112.0,265.57,214.72
2018,7,20,6,15,365.5,73.5,2.35,16.7,155.5,329.0,269.49
2018,7,20,6,30,427.0,86.0,2.4,17.3,199.0,397.46,326.49
2018,7,20,6,45,470.0,97.0,2.4,17.95,246.0,455.94,373.29
2018,7,20,7,0,513.0,108.0,2.4,18.6,293.0,516.95,420.23
2018,7,20,7,15,548.0,116.5,2.4,19.2,341.0,576.03,463.91
2018,7,20,7,30,583.0,125.0,2.4,19.8,389.0,632.05,503.92
2018,7,20,7,45,609.0,132.5,2.4,20.4,436.5,680.09,536.48
2018,7,20,8,0,635.0,140.0,2.4,21.0,484.0,727.8,567.66
2018,7,20,8,15,656.5,145.5,2.45,21.55,529.5,768.67,593.72
2018,7,20,8,30,678.0,151.0,2.5,22.1,575.0,808.43,618.6
2018,7,20,8,45,694.5,155.5,2.5,22.7,617.0,841.08,637.73
2018,7,20,9,0,711.0,160.0,2.5,23.3,659.0,871.96,655.44
2018,7,20,9,15,732.0,159.5,2.5,23.8,698.5,899.48,670.97
2018,7,20,9,30,753.0,159.0,2.5,24.3,738.0,919.59,681.46
2018,7,20,9,45,773.5,154.5,2.5,24.8,773.0,938.51,691.22
2018,7,20,10,0,794.0,150.0,2.5,25.3,808.0,954.94,699.34
2018,7,20,10,15,801.5,151.5,2.55,25.7,835.0,962.37,702.4
2018,7,20,10,30,809.0,153.0,2.6,26.1,862.0,966.95,703.79
2018,7,20,10,45,814.5,153.5,2.65,26.45,882.5,965.63,701.63
2018,7,20,11,0,820.0,154.0,2.7,26.8,903.0,961.41,697.75
2018,7,20,11,15,823.5,154.5,2.8,27.0,917.0,952.38,691.71
2018,7,20,11,30,827.0,155.0,2.9,27.2,931.0,940.51,683.91
2018,7,20,11,45,829.0,154.0,2.95,27.4,937.5,923.0,672.11
2018,7,20,12,0,831.0,153.0,3.0,27.6,944.0,896.97,654.79
2018,7,20,12,15,835.0,150.0,3.05,27.6,945.0,875.15,640.81
2018,7,20,12,30,839.0,147.0,3.1,27.6,946.0,850.93,625.17
2018,7,20,12,45,842.5,143.0,3.2,27.65,940.0,823.09,607.22
2018,7,20,13,0,846.0,139.0,3.3,27.7,934.0,793.03,587.65
2018,7,20,13,15,842.5,138.0,3.35,27.6,919.0,758.17,564.75
2018,7,20,13,30,839.0,137.0,3.4,27.5,904.0,721.71,540.17
2018,7,20,13,45,834.0,134.5,3.45,27.4,882.0,681.49,511.44
2018,7,20,14,0,829.0,132.0,3.5,27.3,860.0,640.08,481.24
2018,7,20,14,15,821.5,130.5,3.5,27.1,832.5,597.01,449.12
2018,7,20,14,30,814.0,129.0,3.5,26.9,805.0,549.89,413.35
2018,7,20,14,45,804.5,127.0,3.55,26.65,771.5,503.61,377.38
2018,7,20,15,0,795.0,125.0,3.6,26.4,738.0,457.3,340.37
2018,7,20,15,15,782.5,122.0,3.6,26.4,699.5,409.14,300.66
2018,7,20,15,30,770.0,119.0,3.6,26.4,661.0,361.64,260.63
2018,7,20,15,45,753.5,116.0,3.6,25.75,618.0,313.8,220.42
2018,7,20,16,0,737.0,113.0,3.6,25.1,575.0,267.4,181.01
2018,7,20,16,15,714.5,109.0,3.55,24.6,528.5,215.43,137.87
2018,7,20,16,30,692.0,105.0,3.5,24.1,482.0,170.72,102.18
2018,7,20,16,45,663.5,101.0,3.45,23.65,434.0,127.97,72.03
2018,7,20,17,0,635.0,97.0,3.4,23.2,386.0,88.48,50.96
2018,7,20,17,15,598.0,92.0,3.35,22.7,338.0,59.19,45.52
2018,7,20,17,30,561.0,87.0,3.3,22.2,290.0,58.33,45.01
2018,7,20,17,45,511.5,80.0,3.25,21.65,243.0,55.72,42.9
2018,7,20,18,0,462.0,73.0,3.2,21.1,196.0,52.94,40.54
2018,7,20,18,15,393.5,63.0,3.15,20.6,152.5,46.69,34.98
2018,7,20,18,30,325.0,53.0,3.1,20.1,109.0,40.14,28.96
2018,7,20,18,45,236.5,40.5,3.0,19.65,74.0,31.27,20.64
2018,7,20,19,0,148.0,28.0,2.9,19.2,39.0,22.02,9.1
2018,7,20,19,15,82.0,15.5,2.85,18.95,21.0,14.77,0.0
2018,7,20,19,30,16.0,3.0,2.8,18.7,3.0,0.0,0.0
2018,7,20,19,45,8.0,1.5,2.8,18.45,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.95,15.9,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.0,16.0,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.05,16.4,19.0,40.92,0.0
2018,7,21,5,30,127.0,27.0,2.1,16.8,36.0,112.42,58.97
2018,7,21,5,45,207.5,41.5,2.15,17.2,70.0,180.32,139.05
2018,7,21,6,0,288.0,56.0,2.2,17.6,104.0,249.79,200.68
2018,7,21,6,15,353.0,67.0,2.2,18.15,146.0,312.64,254.79
2018,7,21,6,30,418.0,78.0,2.2,18.7,188.0,380.92,311.51
2018,7,21,6,45,467.5,86.5,2.25,19.25,234.0,440.31,359.3
2018,7,21,7,0,517.0,95.0,2.3,19.8,280.0,508.75,412.18
2018,7,21,7,15,554.0,102.0,2.3,20.35,327.5,563.55,452.74
2018,7,21,7,30,591.0,109.0,2.3,20.9,375.0,619.41,492.46
2018,7,21,7,45,620.0,113.5,2.35,21.45,421.5,666.49,524.31
2018,7,21,8,0,649.0,118.0,2.4,22.0,468.0,713.47,555.39
2018,7,21,8,15,589.0,149.5,2.4,22.55,489.5,713.42,552.1
2018,7,21,8,30,529.0,181.0,2.4,23.1,511.0,701.08,539.7
2018,7,21,8,45,615.5,162.5,2.45,23.6,573.0,775.62,590.88
2018,7,21,9,0,702.0,144.0,2.5,24.1,635.0,844.53,635.41
2018,7,21,9,15,722.0,145.0,2.5,24.55,675.5,872.71,651.33
2018,7,21,9,30,742.0,146.0,2.5,25.0,716.0,894.38,663.12
2018,7,21,9,45,744.0,153.5,2.55,25.4,747.0,908.13,670.22
