Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,4,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,17.5,5.5,2.05,14.5,6.5,12.12,0.0
2018,7,31,5,30,35.0,11.0,2.1,14.9,13.0,32.65,0.0
2018,7,31,5,45,70.5,29.0,2.15,15.3,37.5,83.23,58.36
2018,7,31,6,0,106.0,47.0,2.2,15.7,62.0,127.21,100.0
2018,7,31,6,15,142.0,68.5,2.15,16.15,97.5,178.68,144.9
2018,7,31,6,30,178.0,90.0,2.1,16.6,133.0,232.05,190.48
2018,7,31,6,45,205.5,110.0,2.0,17.1,171.0,279.88,230.16
2018,7,31,7,0,233.0,130.0,1.9,17.6,209.0,329.23,269.74
2018,7,31,7,15,245.0,152.5,1.9,18.15,247.5,371.63,302.31
2018,7,31,7,30,257.0,175.0,1.9,18.7,286.0,413.92,333.82
2018,7,31,7,45,249.0,196.0,1.85,19.3,314.5,437.97,349.91
2018,7,31,8,0,241.0,217.0,1.8,19.9,343.0,460.53,364.5
2018,7,31,8,15,242.5,238.5,1.8,20.5,375.5,490.42,384.61
2018,7,31,8,30,244.0,260.0,1.8,21.1,408.0,519.29,403.51
2018,7,31,8,45,304.0,271.5,1.85,21.75,470.0,588.79,453.3
2018,7,31,9,0,364.0,283.0,1.9,22.4,532.0,659.57,502.37
2018,7,31,9,15,455.5,270.5,1.9,23.05,601.0,747.59,562.62
2018,7,31,9,30,547.0,258.0,1.9,23.7,670.0,823.54,612.93
2018,7,31,9,45,606.5,241.0,1.95,24.3,717.5,867.69,641.01
2018,7,31,10,0,666.0,224.0,2.0,24.9,765.0,907.44,665.78
2018,7,31,10,15,679.0,225.0,2.05,25.35,793.5,918.53,670.98
2018,7,31,10,30,692.0,226.0,2.1,25.8,822.0,927.01,674.85
2018,7,31,10,45,704.0,225.0,2.15,26.3,845.0,929.76,674.99
2018,7,31,11,0,716.0,224.0,2.2,26.8,868.0,929.75,673.52
2018,7,31,11,15,724.5,223.0,2.3,27.05,884.0,923.65,669.35
2018,7,31,11,30,733.0,222.0,2.4,27.3,900.0,914.8,663.51
2018,7,31,11,45,740.5,219.0,2.45,27.6,909.0,900.35,653.55
2018,7,31,12,0,748.0,216.0,2.5,27.9,918.0,883.31,642.0
2018,7,31,12,15,753.5,213.0,2.55,28.0,920.0,861.99,628.2
2018,7,31,12,30,759.0,210.0,2.6,28.1,922.0,838.32,612.86
2018,7,31,12,45,763.5,205.0,2.7,28.15,916.5,808.17,593.59
2018,7,31,13,0,768.0,200.0,2.8,28.2,911.0,778.34,573.76
2018,7,31,13,15,768.5,195.5,2.85,28.15,897.0,744.02,550.35
2018,7,31,13,30,769.0,191.0,2.9,28.1,883.0,708.06,525.37
2018,7,31,13,45,769.5,184.5,2.95,28.05,863.0,668.85,497.65
2018,7,31,14,0,770.0,178.0,3.0,28.0,843.0,628.26,468.3
2018,7,31,14,15,767.5,173.0,3.05,27.85,817.0,585.99,437.13
2018,7,31,14,30,765.0,168.0,3.1,27.7,791.0,542.85,404.46
2018,7,31,14,45,761.5,161.5,3.15,27.5,759.0,497.23,369.16
2018,7,31,15,0,758.0,155.0,3.2,27.3,727.0,451.16,332.47
2018,7,31,15,15,743.5,151.5,3.2,27.3,687.5,398.12,289.48
2018,7,31,15,30,729.0,148.0,3.2,27.3,648.0,350.5,249.7
2018,7,31,15,45,717.5,140.0,3.2,26.75,605.0,301.3,208.66
2018,7,31,16,0,706.0,132.0,3.2,26.2,562.0,253.17,168.3
2018,7,31,16,15,691.5,124.0,3.25,25.7,516.5,205.73,129.42
2018,7,31,16,30,677.0,116.0,3.3,25.2,471.0,159.97,94.35
2018,7,31,16,45,652.0,109.5,3.3,24.7,423.0,116.42,66.47
2018,7,31,17,0,627.0,103.0,3.3,24.2,375.0,75.87,49.75
2018,7,31,17,15,589.5,95.5,3.3,23.55,325.5,63.41,49.03
2018,7,31,17,30,552.0,88.0,3.3,22.9,276.0,60.72,46.96
2018,7,31,17,45,502.0,79.0,3.3,22.2,228.0,56.49,43.46
2018,7,31,18,0,452.0,70.0,3.3,21.5,180.0,52.0,39.56
2018,7,31,18,15,379.5,59.0,3.25,20.85,136.5,44.29,32.67
2018,7,31,18,30,307.0,48.0,3.2,20.2,93.0,36.82,25.75
2018,7,31,18,45,211.5,34.0,3.15,19.55,59.5,26.56,15.55
2018,7,31,19,0,116.0,20.0,3.1,18.9,26.0,15.87,0.0
2018,7,31,19,15,58.0,10.0,3.1,18.55,13.0,9.53,0.0
2018,7,31,19,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,5,15,30.5,7.5,2.4,14.2,9.0,19.09,0.0
2018,8,1,5,30,61.0,15.0,2.4,14.6,18.0,50.71,0.0
2018,8,1,5,45,126.5,33.5,2.4,15.0,48.5,119.26,84.79
2018,8,1,6,0,192.0,52.0,2.4,15.4,79.0,181.25,144.28
2018,8,1,6,15,248.0,69.0,2.3,15.9,119.0,251.24,204.97
2018,8,1,6,30,304.0,86.0,2.2,16.4,159.0,315.79,259.8
2018,8,1,6,45,328.5,102.0,2.1,16.95,197.5,362.43,298.1
2018,8,1,7,0,353.0,118.0,2.0,17.5,236.0,410.31,335.82
2018,8,1,7,15,416.0,129.0,1.95,18.15,291.0,481.54,390.78
2018,8,1,7,30,479.0,140.0,1.9,18.8,346.0,556.28,446.2
2018,8,1,7,45,437.0,160.5,1.85,19.4,366.0,560.48,445.57
2018,8,1,8,0,395.0,181.0,1.8,20.0,386.0,560.39,442.01
2018,8,1,8,15,442.5,189.5,1.85,20.7,440.0,619.91,484.22
2018,8,1,8,30,490.0,198.0,1.9,21.4,494.0,680.35,525.55
2018,8,1,8,45,571.5,189.0,1.95,22.05,560.0,752.15,574.98
2018,8,1,9,0,653.0,180.0,2.0,22.7,626.0,832.06,627.28
2018,8,1,9,15,692.5,173.5,2.05,23.25,671.5,869.5,649.43
2018,8,1,9,30,732.0,167.0,2.1,23.8,717.0,905.32,670.66
2018,8,1,9,45,774.5,153.5,2.2,24.4,760.0,929.49,684.39
2018,8,1,10,0,817.0,140.0,2.3,25.0,803.0,957.26,700.55
2018,8,1,10,15,827.0,141.0,2.4,25.4,832.5,966.61,705.2
2018,8,1,10,30,837.0,142.0,2.5,25.8,862.0,972.99,708.2
2018,8,1,10,45,846.0,141.0,2.6,26.25,885.0,965.33,702.07
2018,8,1,11,0,855.0,140.0,2.7,26.7,908.0,963.06,699.66
2018,8,1,11,15,860.5,139.5,2.8,26.95,923.5,954.97,694.06
2018,8,1,11,30,866.0,139.0,2.9,27.2,939.0,943.94,686.65
2018,8,1,11,45,871.0,138.0,3.0,27.45,948.0,929.07,676.8
2018,8,1,12,0,876.0,137.0,3.1,27.7,957.0,911.36,665.14
2018,8,1,12,15,875.0,137.5,3.15,27.85,957.0,887.1,649.11
2018,8,1,12,30,874.0,138.0,3.2,28.0,957.0,860.43,631.5
2018,8,1,12,45,871.0,139.0,3.3,28.1,949.5,830.3,611.93
2018,8,1,13,0,868.0,140.0,3.4,28.2,942.0,798.12,590.84
2018,8,1,13,15,866.5,138.0,3.4,28.25,927.5,762.53,566.93
2018,8,1,13,30,865.0,136.0,3.4,28.3,913.0,725.11,540.66
2018,8,1,13,45,862.0,133.5,3.45,28.3,892.0,684.59,511.46
2018,8,1,14,0,859.0,131.0,3.5,28.3,871.0,642.64,480.58
2018,8,1,14,15,851.5,129.0,3.55,28.2,842.0,597.28,446.65
2018,8,1,14,30,844.0,127.0,3.6,28.1,813.0,551.19,411.31
2018,8,1,14,45,834.0,124.5,3.6,28.05,778.0,498.76,370.3
2018,8,1,15,0,824.0,122.0,3.6,28.0,743.0,449.89,330.8
2018,8,1,15,15,811.0,119.5,3.6,28.0,703.0,400.08,289.61
2018,8,1,15,30,798.0,117.0,3.6,28.0,663.0,350.97,248.13
2018,8,1,15,45,778.0,115.0,3.65,27.45,618.0,301.24,206.42
2018,8,1,16,0,758.0,113.0,3.7,26.9,573.0,253.33,166.14
2018,8,1,16,15,728.5,111.5,3.75,26.45,524.0,200.57,123.53
2018,8,1,16,30,699.0,110.0,3.8,26.0,475.0,156.09,90.25
2018,8,1,16,45,662.5,107.0,3.8,25.55,424.5,113.32,63.96
2018,8,1,17,0,626.0,104.0,3.8,25.1,374.0,74.76,49.95
2018,8,1,17,15,579.0,98.5,3.8,24.3,323.0,65.95,51.06
2018,8,1,17,30,532.0,93.0,3.8,23.5,272.0,65.04,50.55
2018,8,1,17,45,470.0,84.5,3.8,22.75,223.0,60.79,47.06
2018,8,1,18,0,408.0,76.0,3.8,22.0,174.0,55.99,42.91
2018,8,1,18,15,334.5,63.0,3.75,21.2,130.5,47.41,35.27
2018,8,1,18,30,261.0,50.0,3.7,20.4,87.0,38.44,27.04
2018,8,1,18,45,174.5,33.5,3.65,19.6,54.0,26.18,14.99
2018,8,1,19,0,88.0,17.0,3.6,18.8,21.0,13.42,0.0
2018,8,1,19,15,44.0,8.5,3.6,18.4,10.5,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.6,17.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,5,15,27.0,7.5,2.55,13.9,8.5,17.68,0.0
2018,8,2,5,30,54.0,15.0,2.6,14.3,17.0,47.54,0.0
2018,8,2,5,45,120.0,33.5,2.65,14.7,47.5,116.68,81.68
2018,8,2,6,0,186.0,52.0,2.7,15.1,78.0,178.31,141.83
2018,8,2,6,15,176.0,67.0,2.7,15.6,99.5,196.26,159.85
2018,8,2,6,30,166.0,82.0,2.7,16.1,121.0,213.4,175.6
2018,8,2,6,45,118.5,104.5,2.7,16.6,136.0,203.86,167.51
2018,8,2,7,0,71.0,127.0,2.7,17.1,151.0,189.16,154.23
2018,8,2,7,15,105.5,150.5,2.7,17.75,192.5,253.71,207.04
2018,8,2,7,30,140.0,174.0,2.7,18.4,234.0,309.2,251.13
2018,8,2,7,45,161.5,195.5,2.7,19.05,273.0,353.35,284.9
2018,8,2,8,0,183.0,217.0,2.7,19.7,312.0,398.15,318.41
2018,8,2,8,15,302.5,217.5,2.75,20.3,392.0,516.86,410.0
2018,8,2,8,30,422.0,218.0,2.8,20.9,472.0,642.15,502.47
2018,8,2,8,45,542.5,200.5,2.85,21.5,553.0,738.32,571.48
2018,8,2,9,0,663.0,183.0,2.9,22.1,634.0,843.82,643.73
2018,8,2,9,15,691.5,181.5,2.95,22.65,677.0,876.58,662.86
2018,8,2,9,30,720.0,180.0,3.0,23.2,720.0,907.47,681.15
2018,8,2,9,45,750.5,174.0,3.05,23.8,760.0,933.21,695.71
2018,8,2,10,0,781.0,168.0,3.1,24.4,800.0,951.36,705.18
2018,8,2,10,15,792.5,169.0,3.15,24.8,830.0,961.86,710.23
2018,8,2,10,30,804.0,170.0,3.2,25.2,860.0,969.46,713.51
2018,8,2,10,45,813.5,169.5,3.3,25.65,883.5,970.61,712.9
2018,8,2,11,0,823.0,169.0,3.4,26.1,907.0,968.75,710.46
2018,8,2,11,15,831.0,167.5,3.45,26.3,923.0,961.44,704.91
2018,8,2,11,30,839.0,166.0,3.5,26.5,939.0,951.13,697.53
2018,8,2,11,45,846.0,163.5,3.55,26.7,948.5,935.97,687.05
2018,8,2,12,0,853.0,161.0,3.6,26.9,958.0,917.93,674.77
2018,8,2,12,15,859.0,158.0,3.65,27.0,961.0,895.74,660.04
2018,8,2,12,30,865.0,155.0,3.7,27.1,964.0,866.82,640.8
2018,8,2,12,45,870.0,150.5,3.7,27.15,958.5,838.26,621.67
2018,8,2,13,0,875.0,146.0,3.7,27.2,953.0,807.26,600.83
2018,8,2,13,15,875.0,142.5,3.75,27.1,938.5,771.11,576.92
2018,8,2,13,30,875.0,139.0,3.8,27.0,924.0,733.02,550.36
2018,8,2,13,45,874.0,135.5,3.8,26.95,903.0,692.47,520.81
2018,8,2,14,0,873.0,132.0,3.8,26.9,882.0,650.31,489.46
2018,8,2,14,15,865.5,130.0,3.8,26.7,853.0,604.26,454.79
2018,8,2,14,30,858.0,128.0,3.8,26.5,824.0,557.47,418.67
2018,8,2,14,45,849.0,126.5,3.8,26.3,790.0,505.64,377.93
2018,8,2,15,0,840.0,125.0,3.8,26.1,756.0,457.23,338.56
2018,8,2,15,15,827.5,122.0,3.8,26.1,715.5,406.34,296.13
2018,8,2,15,30,815.0,119.0,3.8,26.1,675.0,356.09,253.36
2018,8,2,15,45,793.5,117.5,3.8,25.45,629.0,305.47,210.64
2018,8,2,16,0,772.0,116.0,3.8,24.8,583.0,256.84,169.54
2018,8,2,16,15,739.5,115.5,3.85,24.3,532.5,203.4,126.29
2018,8,2,16,30,707.0,115.0,3.9,23.8,482.0,158.79,93.04
2018,8,2,16,45,669.5,111.5,3.9,23.35,430.5,115.23,66.44
2018,8,2,17,0,632.0,108.0,3.9,22.9,379.0,76.02,59.8
2018,8,2,17,15,581.5,102.5,3.9,22.2,327.0,69.41,54.5
2018,8,2,17,30,531.0,97.0,3.9,21.5,275.0,68.68,54.13
2018,8,2,17,45,464.0,88.5,3.85,20.8,224.5,63.86,50.1
2018,8,2,18,0,397.0,80.0,3.8,20.1,174.0,59.14,45.97
2018,8,2,18,15,323.0,65.0,3.7,19.45,129.5,49.06,36.93
2018,8,2,18,30,249.0,50.0,3.6,18.8,85.0,38.51,27.24
2018,8,2,18,45,161.5,33.0,3.55,18.15,52.0,25.83,14.52
2018,8,2,19,0,74.0,16.0,3.5,17.5,19.0,12.63,0.0
2018,8,2,19,15,37.0,8.0,3.45,17.15,9.5,7.63,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,3,5,15,10.0,3.5,1.95,13.55,4.0,3.34,0.0
2018,8,3,5,30,20.0,7.0,2.0,14.0,8.0,15.33,0.0
2018,8,3,5,45,46.5,21.0,2.05,14.45,26.5,58.21,37.45
2018,8,3,6,0,73.0,35.0,2.1,14.9,45.0,91.23,70.26
2018,8,3,6,15,102.5,59.0,2.05,15.4,79.5,132.47,106.63
2018,8,3,6,30,132.0,83.0,2.0,15.9,114.0,183.48,150.44
2018,8,3,6,45,159.5,110.0,1.95,16.4,156.5,238.59,196.51
2018,8,3,7,0,187.0,137.0,1.9,16.9,199.0,294.68,242.02
2018,8,3,7,15,213.5,163.0,1.8,17.45,245.0,349.69,285.11
2018,8,3,7,30,240.0,189.0,1.7,18.0,291.0,417.99,336.82
2018,8,3,7,45,265.0,209.5,1.6,18.5,335.5,467.04,372.4
2018,8,3,8,0,290.0,230.0,1.5,19.0,380.0,516.7,407.41
2018,8,3,8,15,313.5,249.0,1.4,19.8,425.5,563.6,438.81
2018,8,3,8,30,337.0,268.0,1.3,20.6,471.0,610.52,469.19
2018,8,3,8,45,358.5,283.5,1.25,21.35,514.0,651.3,494.81
2018,8,3,9,0,380.0,299.0,1.2,22.1,557.0,691.55,519.44
2018,8,3,9,15,440.0,291.5,1.2,23.0,607.5,754.04,559.76
2018,8,3,9,30,500.0,284.0,1.2,23.9,658.0,804.97,591.31
2018,8,3,9,45,574.5,261.0,1.15,24.8,710.0,852.39,619.92
2018,8,3,10,0,649.0,238.0,1.1,25.7,762.0,903.09,649.68
2018,8,3,10,15,660.5,241.0,1.15,26.4,791.0,914.62,654.51
2018,8,3,10,30,672.0,244.0,1.2,27.1,820.0,923.53,658.21
2018,8,3,10,45,679.5,246.5,1.2,27.8,842.0,925.38,656.76
2018,8,3,11,0,687.0,249.0,1.2,28.5,864.0,924.51,653.77
2018,8,3,11,15,687.0,253.5,1.3,28.9,877.0,915.83,648.1
2018,8,3,11,30,687.0,258.0,1.4,29.3,890.0,904.58,640.85
2018,8,3,11,45,690.5,257.5,1.5,29.75,897.5,889.22,631.01
2018,8,3,12,0,694.0,257.0,1.6,30.2,905.0,871.46,619.59
2018,8,3,12,15,683.5,264.0,1.75,30.4,902.0,846.39,604.1
2018,8,3,12,30,673.0,271.0,1.9,30.6,899.0,819.68,587.28
2018,8,3,12,45,653.0,280.5,2.05,30.8,886.0,786.26,565.53
2018,8,3,13,0,633.0,290.0,2.2,31.0,873.0,752.27,543.02
2018,8,3,13,15,626.5,288.0,2.3,31.0,857.0,717.87,520.31
2018,8,3,13,30,620.0,286.0,2.4,31.0,841.0,682.74,496.61
2018,8,3,13,45,611.0,283.5,2.55,31.0,819.0,644.97,470.79
2018,8,3,14,0,602.0,281.0,2.7,31.0,797.0,607.0,444.19
2018,8,3,14,15,593.5,275.0,2.8,30.8,769.5,567.62,416.14
2018,8,3,14,30,585.0,269.0,2.9,30.6,742.0,526.73,386.31
2018,8,3,14,45,573.5,261.5,2.95,30.45,708.5,483.38,353.81
2018,8,3,15,0,562.0,254.0,3.0,30.3,675.0,440.65,321.0
2018,8,3,15,15,545.5,246.0,3.0,30.3,636.5,396.42,286.24
2018,8,3,15,30,529.0,238.0,3.0,30.3,598.0,353.6,252.03
2018,8,3,15,45,512.0,226.0,3.15,29.55,555.0,309.12,217.16
2018,8,3,16,0,495.0,214.0,3.3,28.8,512.0,266.41,183.53
2018,8,3,16,15,473.5,200.5,3.35,28.2,466.5,223.72,150.6
2018,8,3,16,30,452.0,187.0,3.4,27.6,421.0,183.49,121.43
2018,8,3,16,45,422.5,173.0,3.4,26.95,374.0,144.94,97.32
2018,8,3,17,0,393.0,159.0,3.4,26.3,327.0,109.78,87.28
2018,8,3,17,15,356.0,142.5,3.4,25.5,279.5,104.73,83.59
2018,8,3,17,30,319.0,126.0,3.4,24.7,232.0,94.17,75.07
2018,8,3,17,45,275.0,106.5,3.4,23.9,186.5,81.08,64.15
2018,8,3,18,0,231.0,87.0,3.4,23.1,141.0,67.46,52.49
2018,8,3,18,15,183.0,65.5,3.3,22.45,102.0,51.88,38.82
2018,8,3,18,30,135.0,44.0,3.2,21.8,63.0,35.7,24.44
2018,8,3,18,45,86.5,27.0,3.1,21.15,37.5,22.38,11.31
2018,8,3,19,0,38.0,10.0,3.0,20.5,12.0,9.53,0.0
2018,8,3,19,15,19.0,5.0,2.95,20.2,6.0,4.77,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,19.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,4,5,15,9.5,3.5,1.7,16.9,4.0,3.34,0.0
2018,8,4,5,30,19.0,7.0,1.8,17.3,8.0,14.87,0.0
2018,8,4,5,45,45.0,20.0,1.85,17.65,25.5,55.7,34.28
2018,8,4,6,0,71.0,33.0,1.9,18.0,43.0,87.2,65.98
2018,8,4,6,15,99.5,56.0,1.95,18.4,76.0,126.5,100.4
2018,8,4,6,30,128.0,79.0,2.0,18.8,109.0,175.44,142.15
2018,8,4,6,45,155.0,106.0,2.0,19.2,151.0,230.16,187.62
2018,8,4,7,0,182.0,133.0,2.0,19.6,193.0,285.81,232.59
2018,8,4,7,15,206.5,159.0,2.0,20.15,238.0,339.25,274.33
2018,8,4,7,30,231.0,185.0,2.0,20.7,283.0,393.44,315.41
2018,8,4,7,45,253.5,208.5,2.05,21.2,328.5,456.4,361.95
2018,8,4,8,0,276.0,232.0,2.1,21.7,374.0,507.25,398.36
2018,8,4,8,15,301.0,249.0,2.15,22.45,417.5,552.59,429.75
2018,8,4,8,30,326.0,266.0,2.2,23.2,461.0,598.13,460.62
2018,8,4,8,45,350.0,280.5,2.25,23.9,504.5,639.78,488.2
2018,8,4,9,0,374.0,295.0,2.3,24.6,548.0,681.05,515.03
2018,8,4,9,15,457.5,277.0,2.35,25.5,605.5,754.36,564.8
2018,8,4,9,30,541.0,259.0,2.4,26.4,663.0,816.32,605.58
2018,8,4,9,45,644.5,219.5,2.5,27.25,723.0,878.79,647.06
2018,8,4,10,0,748.0,180.0,2.6,28.1,783.0,936.04,681.65
2018,8,4,10,15,761.0,181.5,2.75,28.55,814.0,947.96,687.9
2018,8,4,10,30,774.0,183.0,2.9,29.0,845.0,951.74,689.32
2018,8,4,10,45,784.5,183.0,3.0,29.45,869.0,954.35,689.74
2018,8,4,11,0,795.0,183.0,3.1,29.9,893.0,953.98,688.35
2018,8,4,11,15,795.0,188.0,3.25,30.0,908.0,945.71,683.25
2018,8,4,11,30,795.0,193.0,3.4,30.1,923.0,934.58,676.39
2018,8,4,11,45,790.5,198.0,3.5,30.25,929.0,916.62,664.65
2018,8,4,12,0,786.0,203.0,3.6,30.4,935.0,896.2,651.34
2018,8,4,12,15,770.5,211.0,3.7,30.35,928.5,869.86,634.62
2018,8,4,12,30,755.0,219.0,3.8,30.3,922.0,838.43,614.44
2018,8,4,12,45,799.0,192.0,3.9,30.3,931.0,819.62,602.55
2018,8,4,13,0,843.0,165.0,4.0,30.3,940.0,798.8,589.2
2018,8,4,13,15,830.5,169.5,4.1,30.15,922.5,760.47,563.34
2018,8,4,13,30,818.0,174.0,4.2,30.0,905.0,721.1,535.71
2018,8,4,13,45,800.0,179.0,4.25,29.9,879.0,677.8,504.46
2018,8,4,14,0,782.0,184.0,4.3,29.8,853.0,634.41,472.52
2018,8,4,14,15,760.0,188.5,4.35,29.55,820.5,585.38,436.22
2018,8,4,14,30,738.0,193.0,4.4,29.3,788.0,539.46,401.3
2018,8,4,14,45,708.5,197.5,4.45,29.05,748.5,491.08,363.83
2018,8,4,15,0,679.0,202.0,4.5,28.8,709.0,444.77,327.18
2018,8,4,15,15,663.0,196.5,4.5,28.8,669.0,397.57,288.77
2018,8,4,15,30,647.0,191.0,4.5,28.8,629.0,351.66,250.78
2018,8,4,15,45,612.0,190.0,4.5,27.95,582.0,305.89,213.92
2018,8,4,16,0,577.0,189.0,4.5,27.1,535.0,263.59,180.05
2018,8,4,16,15,539.0,184.0,4.45,26.5,486.0,220.53,146.75
2018,8,4,16,30,501.0,179.0,4.4,25.9,437.0,181.49,119.01
2018,8,4,16,45,466.5,167.0,4.35,25.35,387.5,141.68,94.56
2018,8,4,17,0,432.0,155.0,4.3,24.8,338.0,105.76,84.5
2018,8,4,17,15,402.0,138.5,4.15,24.1,291.0,95.9,76.63
2018,8,4,17,30,372.0,122.0,4.0,23.4,244.0,86.56,69.01
2018,8,4,17,45,335.5,104.0,3.9,22.75,199.5,75.5,59.68
2018,8,4,18,0,299.0,86.0,3.8,22.1,155.0,63.83,49.57
2018,8,4,18,15,247.0,67.0,3.7,21.4,114.5,50.73,37.98
2018,8,4,18,30,195.0,48.0,3.6,20.7,74.0,37.01,25.6
2018,8,4,18,45,130.0,31.0,3.5,20.05,45.5,24.3,12.39
2018,8,4,19,0,65.0,14.0,3.4,19.4,17.0,13.34,0.0
2018,8,4,19,15,32.5,7.0,3.4,19.0,8.5,6.67,0.0
2018,8,4,19,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,8.5,3.5,2.35,14.0,4.0,0.0,0.0
2018,8,5,5,30,17.0,7.0,2.4,14.3,8.0,13.98,0.0
2018,8,5,5,45,45.5,22.5,2.5,14.6,28.0,52.22,31.28
2018,8,5,6,0,74.0,38.0,2.6,14.9,48.0,87.99,67.34
2018,8,5,6,15,109.5,63.5,2.55,15.35,85.0,143.71,115.85
2018,8,5,6,30,145.0,89.0,2.5,15.8,122.0,200.54,164.68
2018,8,5,6,45,180.0,115.5,2.4,16.25,167.0,260.03,214.56
2018,8,5,7,0,215.0,142.0,2.3,16.7,212.0,332.24,273.01
2018,8,5,7,15,247.5,164.0,2.25,17.25,258.0,387.72,316.46
2018,8,5,7,30,280.0,186.0,2.2,17.8,304.0,444.7,359.78
2018,8,5,7,45,310.0,205.5,2.1,18.3,351.5,497.8,398.71
2018,8,5,8,0,340.0,225.0,2.0,18.8,399.0,551.75,437.08
2018,8,5,8,15,364.0,241.5,2.0,19.5,444.5,597.47,468.35
2018,8,5,8,30,388.0,258.0,2.0,20.2,490.0,643.17,498.88
2018,8,5,8,45,409.0,270.5,1.95,20.85,531.5,681.2,523.11
2018,8,5,9,0,430.0,283.0,1.9,21.5,573.0,730.98,554.73
2018,8,5,9,15,469.5,284.5,1.95,22.2,619.0,773.09,581.84
2018,8,5,9,30,509.0,286.0,2.0,22.9,665.0,814.37,607.99
2018,8,5,9,45,554.0,276.5,2.05,23.6,707.0,847.95,629.0
2018,8,5,10,0,599.0,267.0,2.1,24.3,749.0,880.05,648.83
2018,8,5,10,15,610.5,271.0,2.15,24.9,777.5,894.85,656.32
2018,8,5,10,30,622.0,275.0,2.2,25.5,806.0,904.61,660.76
2018,8,5,10,45,631.5,276.0,2.25,26.1,827.0,906.88,660.46
2018,8,5,11,0,641.0,277.0,2.3,26.7,848.0,906.52,658.57
2018,8,5,11,15,648.5,277.0,2.35,27.1,863.5,900.67,653.7
2018,8,5,11,30,656.0,277.0,2.4,27.5,879.0,892.22,647.24
2018,8,5,11,45,662.5,276.0,2.45,27.9,888.0,879.38,637.97
2018,8,5,12,0,669.0,275.0,2.5,28.3,897.0,864.1,627.12
2018,8,5,12,15,640.0,287.5,2.55,28.5,882.5,828.56,602.58
2018,8,5,12,30,611.0,300.0,2.6,28.7,868.0,792.35,577.55
2018,8,5,12,45,652.0,274.5,2.65,28.95,876.5,777.67,568.38
2018,8,5,13,0,693.0,249.0,2.7,29.2,885.0,759.15,556.22
2018,8,5,13,15,712.5,235.5,2.8,29.3,880.0,731.67,537.79
2018,8,5,13,30,732.0,222.0,2.9,29.4,875.0,701.51,517.12
2018,8,5,13,45,725.0,220.0,2.95,29.45,853.0,661.44,488.55
2018,8,5,14,0,718.0,218.0,3.0,29.5,831.0,620.68,458.95
2018,8,5,14,15,706.0,215.5,3.05,29.4,801.5,576.18,426.29
2018,8,5,14,30,694.0,213.0,3.1,29.3,772.0,531.81,392.92
2018,8,5,14,45,678.5,210.0,3.15,29.2,736.5,485.7,357.51
2018,8,5,15,0,663.0,207.0,3.2,29.1,701.0,440.46,321.9
2018,8,5,15,15,646.5,201.5,3.2,29.1,661.0,393.85,284.38
2018,8,5,15,30,630.0,196.0,3.2,29.1,621.0,348.61,247.33
2018,8,5,15,45,602.0,191.5,3.25,28.65,575.5,302.74,210.31
2018,8,5,16,0,574.0,187.0,3.3,28.2,530.0,259.67,175.74
2018,8,5,16,15,535.0,181.0,3.3,27.7,479.5,215.94,142.31
2018,8,5,16,30,496.0,175.0,3.3,27.2,429.0,176.36,114.57
2018,8,5,16,45,454.0,165.5,3.3,26.75,379.0,138.3,92.14
2018,8,5,17,0,412.0,156.0,3.3,26.3,329.0,105.51,83.74
2018,8,5,17,15,366.5,140.5,3.25,25.45,279.5,97.42,77.47
2018,8,5,17,30,321.0,125.0,3.2,24.6,230.0,93.55,74.58
2018,8,5,17,45,268.0,105.5,3.15,23.75,182.5,80.39,63.58
2018,8,5,18,0,215.0,86.0,3.1,22.9,135.0,66.72,51.84
2018,8,5,18,15,166.0,63.5,3.05,22.15,95.5,50.37,37.51
2018,8,5,18,30,117.0,41.0,3.0,21.4,56.0,33.38,22.41
2018,8,5,18,45,72.5,24.5,2.95,20.65,32.5,20.39,9.0
2018,8,5,19,0,28.0,8.0,2.9,19.9,9.0,7.63,0.0
2018,8,5,19,15,14.0,4.0,2.9,19.55,4.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.6,15.1,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.6,15.4,6.0,12.04,0.0
2018,8,6,5,45,41.5,18.0,1.55,15.75,23.0,50.12,28.59
2018,8,6,6,0,66.0,31.0,1.5,16.1,40.0,81.79,61.75
2018,8,6,6,15,95.0,53.5,1.45,16.55,72.0,120.59,95.98
2018,8,6,6,30,124.0,76.0,1.4,17.0,104.0,168.96,137.45
2018,8,6,6,45,152.0,102.0,1.35,17.45,145.0,222.82,182.37
2018,8,6,7,0,180.0,128.0,1.3,17.9,186.0,277.73,226.8
2018,8,6,7,15,205.0,154.0,1.25,18.45,231.0,331.53,268.74
2018,8,6,7,30,230.0,180.0,1.2,19.0,276.0,398.58,319.27
2018,8,6,7,45,253.0,203.0,1.15,19.5,321.5,448.87,355.59
2018,8,6,8,0,276.0,226.0,1.1,20.0,367.0,499.54,391.17
2018,8,6,8,15,296.0,246.5,1.1,20.75,411.0,544.79,421.68
2018,8,6,8,30,316.0,267.0,1.1,21.5,455.0,589.88,451.3
2018,8,6,8,45,333.0,284.5,1.1,22.25,496.5,628.35,475.58
2018,8,6,9,0,350.0,302.0,1.1,23.0,538.0,666.13,498.9
2018,8,6,9,15,365.5,316.0,1.15,23.9,575.5,697.64,517.75
2018,8,6,9,30,381.0,330.0,1.2,24.8,613.0,728.05,535.63
2018,8,6,9,45,395.0,338.5,1.25,25.65,644.0,749.7,547.67
2018,8,6,10,0,409.0,347.0,1.3,26.5,675.0,769.97,558.77
2018,8,6,10,15,421.0,354.5,1.4,27.2,703.0,795.91,574.1
2018,8,6,10,30,433.0,362.0,1.5,27.9,731.0,809.32,581.37
2018,8,6,10,45,444.5,366.0,1.55,28.6,753.5,816.72,584.44
2018,8,6,11,0,456.0,370.0,1.6,29.3,776.0,822.06,586.25
2018,8,6,11,15,463.0,373.5,1.75,29.7,791.5,820.56,585.3
2018,8,6,11,30,470.0,377.0,1.9,30.1,807.0,816.99,583.02
2018,8,6,11,45,476.0,377.0,2.0,30.55,815.5,807.15,576.17
2018,8,6,12,0,482.0,377.0,2.1,31.0,824.0,795.39,568.1
2018,8,6,12,15,532.5,346.5,2.25,31.35,840.5,791.55,567.1
2018,8,6,12,30,583.0,316.0,2.4,31.7,857.0,784.09,563.48
2018,8,6,12,45,647.5,275.5,2.5,32.05,872.0,773.72,557.84
2018,8,6,13,0,712.0,235.0,2.6,32.4,887.0,759.64,549.43
2018,8,6,13,15,707.0,234.0,2.7,32.4,872.5,724.87,526.04
2018,8,6,13,30,702.0,233.0,2.8,32.4,858.0,688.97,501.54
2018,8,6,13,45,693.5,231.5,2.9,32.45,836.0,649.43,473.89
2018,8,6,14,0,685.0,230.0,3.0,32.5,814.0,609.38,445.28
2018,8,6,14,15,668.5,230.5,3.05,32.35,784.0,566.25,413.98
2018,8,6,14,30,652.0,231.0,3.1,32.2,754.0,523.69,382.37
2018,8,6,14,45,629.5,230.0,3.15,32.1,717.0,477.92,347.73
2018,8,6,15,0,607.0,229.0,3.2,32.0,680.0,433.78,313.57
2018,8,6,15,15,590.5,222.5,3.2,32.0,641.0,389.7,278.64
2018,8,6,15,30,574.0,216.0,3.2,32.0,602.0,345.96,243.48
2018,8,6,15,45,537.0,212.5,3.25,31.35,554.0,300.64,208.17
2018,8,6,16,0,500.0,209.0,3.3,30.7,506.0,259.0,176.0
2018,8,6,16,15,450.5,203.5,3.25,30.05,454.0,217.74,145.74
2018,8,6,16,30,401.0,198.0,3.2,29.4,402.0,188.8,127.11
2018,8,6,16,45,356.5,184.5,3.15,28.8,351.5,152.28,105.57
2018,8,6,17,0,312.0,171.0,3.1,28.2,301.0,122.36,97.04
2018,8,6,17,15,274.5,149.0,3.0,27.2,252.5,108.83,86.43
2018,8,6,17,30,237.0,127.0,2.9,26.2,204.0,94.66,75.01
2018,8,6,17,45,195.5,103.0,2.85,25.2,159.0,78.49,61.57
2018,8,6,18,0,154.0,79.0,2.8,24.2,114.0,61.62,47.19
2018,8,6,18,15,118.0,56.5,2.8,23.4,79.0,45.14,32.83
2018,8,6,18,30,82.0,34.0,2.8,22.6,44.0,27.96,17.7
2018,8,6,18,45,50.5,20.0,2.75,21.85,25.5,16.8,5.88
2018,8,6,19,0,19.0,6.0,2.7,21.1,7.0,5.72,0.0
2018,8,6,19,15,9.5,3.0,2.75,20.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,7,5,15,12.0,3.5,1.85,15.1,4.0,0.0,0.0
2018,8,7,5,30,24.0,7.0,1.9,15.5,8.0,16.9,0.0
2018,8,7,5,45,65.0,22.5,1.9,15.95,29.5,69.34,39.81
2018,8,7,6,0,106.0,38.0,1.9,16.4,51.0,114.37,87.99
2018,8,7,6,15,149.0,60.0,1.9,16.8,88.0,170.9,137.44
2018,8,7,6,30,192.0,82.0,1.9,17.2,125.0,229.55,187.62
2018,8,7,6,45,230.0,104.0,1.85,17.55,168.5,287.46,235.88
2018,8,7,7,0,268.0,126.0,1.8,17.9,212.0,347.48,284.3
2018,8,7,7,15,302.5,145.5,1.75,18.45,259.0,403.65,327.85
2018,8,7,7,30,337.0,165.0,1.7,19.0,306.0,461.4,371.12
2018,8,7,7,45,366.5,182.0,1.65,19.55,353.0,513.31,408.54
2018,8,7,8,0,396.0,199.0,1.6,20.1,400.0,565.94,445.33
2018,8,7,8,15,421.0,212.5,1.65,20.75,445.5,624.46,485.4
2018,8,7,8,30,446.0,226.0,1.7,21.4,491.0,669.66,515.25
2018,8,7,8,45,467.5,237.5,1.7,22.05,534.0,708.91,540.05
2018,8,7,9,0,489.0,249.0,1.7,22.7,577.0,747.18,563.72
2018,8,7,9,15,481.5,271.0,1.75,23.15,610.5,768.5,575.49
2018,8,7,9,30,474.0,293.0,1.8,23.6,644.0,787.33,585.68
2018,8,7,9,45,455.0,317.5,1.85,24.1,667.5,795.35,588.2
2018,8,7,10,0,436.0,342.0,1.9,24.6,691.0,800.72,589.11
2018,8,7,10,15,449.5,348.5,2.05,24.9,720.0,816.51,599.46
2018,8,7,10,30,463.0,355.0,2.2,25.2,749.0,830.31,608.39
2018,8,7,10,45,475.5,359.0,2.3,25.55,772.5,838.53,613.16
2018,8,7,11,0,488.0,363.0,2.4,25.9,796.0,844.57,616.56
2018,8,7,11,15,499.0,363.0,2.5,26.05,812.5,843.04,615.55
2018,8,7,11,30,510.0,363.0,2.6,26.2,829.0,839.3,613.15
2018,8,7,11,45,520.5,360.0,2.7,26.35,839.0,830.03,607.15
2018,8,7,12,0,531.0,357.0,2.8,26.5,849.0,818.62,599.72
2018,8,7,12,15,541.0,351.0,2.85,26.6,852.0,801.89,588.55
2018,8,7,12,30,551.0,345.0,2.9,26.7,855.0,783.19,576.0
2018,8,7,12,45,563.0,335.5,2.95,26.8,853.0,760.99,561.05
2018,8,7,13,0,575.0,326.0,3.0,26.9,851.0,736.86,544.59
2018,8,7,13,15,577.5,318.5,3.05,26.9,838.5,705.71,523.1
2018,8,7,13,30,580.0,311.0,3.1,26.9,826.0,673.33,500.41
2018,8,7,13,45,581.5,300.0,3.1,26.9,805.0,636.18,473.84
2018,8,7,14,0,583.0,289.0,3.1,26.9,784.0,598.12,446.12
2018,8,7,14,15,579.5,280.0,3.15,26.75,758.0,558.11,416.73
2018,8,7,14,30,576.0,271.0,3.2,26.6,732.0,517.76,386.39
2018,8,7,14,45,572.5,259.5,3.25,26.45,700.5,475.18,353.67
2018,8,7,15,0,569.0,248.0,3.3,26.3,669.0,432.52,320.07
2018,8,7,15,15,552.5,240.0,3.3,26.3,630.0,387.97,284.21
2018,8,7,15,30,536.0,232.0,3.3,26.3,591.0,344.81,248.97
2018,8,7,15,45,524.5,219.5,3.3,25.75,551.0,301.04,213.42
2018,8,7,16,0,513.0,207.0,3.3,25.2,511.0,258.5,178.92
2018,8,7,16,15,498.5,193.5,3.3,24.75,468.0,216.06,145.57
2018,8,7,16,30,484.0,180.0,3.3,24.3,425.0,175.37,116.02
2018,8,7,16,45,458.5,165.5,3.25,23.85,378.0,135.23,91.82
2018,8,7,17,0,433.0,151.0,3.2,23.4,331.0,102.44,82.16
2018,8,7,17,15,396.5,135.5,3.15,22.7,283.0,94.25,75.66
2018,8,7,17,30,360.0,120.0,3.1,22.0,235.0,85.55,68.52
2018,8,7,17,45,315.0,101.5,3.0,21.3,189.0,74.0,58.7
2018,8,7,18,0,270.0,83.0,2.9,20.6,143.0,64.7,50.55
2018,8,7,18,15,199.5,63.5,2.85,19.95,101.5,50.39,37.8
2018,8,7,18,30,129.0,44.0,2.8,19.3,60.0,35.61,24.33
2018,8,7,18,45,76.0,26.0,2.75,18.65,34.5,21.51,8.48
2018,8,7,19,0,23.0,8.0,2.7,18.0,9.0,7.63,0.0
2018,8,7,19,15,11.5,4.0,2.7,17.65,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,15.5,4.0,1.7,14.3,4.5,0.0,0.0
2018,8,8,5,30,31.0,8.0,1.7,14.7,9.0,20.79,0.0
2018,8,8,5,45,79.5,26.0,1.7,15.15,34.5,82.59,46.03
2018,8,8,6,0,128.0,44.0,1.7,15.6,60.0,136.28,105.59
2018,8,8,6,15,146.0,63.5,1.6,16.1,89.5,174.79,140.57
2018,8,8,6,30,164.0,83.0,1.5,16.6,119.0,214.01,174.59
2018,8,8,6,45,178.0,103.5,1.4,17.1,152.0,252.89,207.04
2018,8,8,7,0,192.0,124.0,1.3,17.6,185.0,292.18,238.56
2018,8,8,7,15,198.0,143.5,1.3,18.2,216.5,312.57,254.16
2018,8,8,7,30,204.0,163.0,1.3,18.8,248.0,344.28,277.93
2018,8,8,7,45,205.5,182.0,1.25,19.45,277.0,371.49,297.19
2018,8,8,8,0,207.0,201.0,1.2,20.1,306.0,398.07,315.44
2018,8,8,8,15,211.5,223.5,1.2,20.75,340.0,430.72,337.95
2018,8,8,8,30,216.0,246.0,1.2,21.4,374.0,462.62,359.37
2018,8,8,8,45,215.5,273.0,1.15,22.05,409.0,494.45,379.82
2018,8,8,9,0,215.0,300.0,1.1,22.7,444.0,525.05,398.92
2018,8,8,9,15,328.0,292.0,1.15,23.3,527.0,634.73,477.05
2018,8,8,9,30,441.0,284.0,1.2,23.9,610.0,745.87,552.42
2018,8,8,9,45,524.5,270.0,1.2,24.5,676.0,810.51,593.77
2018,8,8,10,0,608.0,256.0,1.2,25.1,742.0,877.45,635.88
2018,8,8,10,15,623.0,258.5,1.25,25.55,772.0,891.56,642.96
2018,8,8,10,30,638.0,261.0,1.3,26.0,802.0,903.1,649.08
2018,8,8,10,45,652.5,260.5,1.4,26.5,826.5,908.51,651.98
2018,8,8,11,0,667.0,260.0,1.5,27.0,851.0,911.18,653.21
2018,8,8,11,15,677.0,259.5,1.55,27.35,868.0,906.87,649.74
2018,8,8,11,30,687.0,259.0,1.6,27.7,885.0,899.83,644.64
2018,8,8,11,45,695.5,256.0,1.65,28.05,894.5,886.34,635.51
2018,8,8,12,0,704.0,253.0,1.7,28.4,904.0,870.28,624.76
2018,8,8,12,15,701.5,254.5,1.75,28.55,903.0,846.58,609.26
2018,8,8,12,30,699.0,256.0,1.8,28.7,902.0,820.93,592.4
2018,8,8,12,45,693.5,257.0,1.85,28.9,893.5,790.68,572.19
2018,8,8,13,0,688.0,258.0,1.9,29.1,885.0,759.03,550.8
2018,8,8,13,15,688.0,253.5,1.95,29.15,871.5,725.28,528.17
2018,8,8,13,30,688.0,249.0,2.0,29.2,858.0,690.16,504.16
2018,8,8,13,45,686.5,243.0,2.05,29.25,838.0,651.55,477.26
2018,8,8,14,0,685.0,237.0,2.1,29.3,818.0,611.96,449.05
2018,8,8,14,15,678.5,231.5,2.2,29.2,790.0,569.18,418.33
2018,8,8,14,30,672.0,226.0,2.3,29.1,762.0,526.14,386.52
2018,8,8,14,45,663.5,219.0,2.35,28.95,728.5,480.83,352.11
2018,8,8,15,0,655.0,212.0,2.4,28.8,695.0,435.78,316.95
2018,8,8,15,15,638.5,206.0,2.4,28.8,655.0,389.12,279.61
2018,8,8,15,30,622.0,200.0,2.4,28.8,615.0,343.87,242.75
2018,8,8,15,45,604.5,191.0,2.5,28.2,571.5,297.46,205.46
2018,8,8,16,0,587.0,182.0,2.6,27.6,528.0,252.91,169.72
2018,8,8,16,15,565.5,171.5,2.65,27.05,481.5,208.03,135.04
2018,8,8,16,30,544.0,161.0,2.7,26.5,435.0,165.57,105.08
2018,8,8,16,45,514.5,149.5,2.7,25.95,386.5,124.53,81.73
2018,8,8,17,0,485.0,138.0,2.7,25.4,338.0,93.59,74.05
2018,8,8,17,15,444.5,125.0,2.7,24.55,289.0,86.93,68.88
2018,8,8,17,30,404.0,112.0,2.7,23.7,240.0,79.86,63.18
2018,8,8,17,45,353.5,96.0,2.7,22.85,193.0,70.04,54.92
2018,8,8,18,0,303.0,80.0,2.7,22.0,146.0,59.69,45.93
2018,8,8,18,15,239.5,61.5,2.65,21.25,105.0,46.79,34.47
2018,8,8,18,30,176.0,43.0,2.6,20.5,64.0,33.3,22.16
2018,8,8,18,45,105.5,26.0,2.5,19.7,37.0,21.5,7.37
2018,8,8,19,0,35.0,9.0,2.4,18.9,10.0,8.58,0.0
2018,8,8,19,15,17.5,4.5,2.4,18.55,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,9,5,15,16.0,3.5,1.5,14.3,4.0,0.0,0.0
2018,8,9,5,30,32.0,7.0,1.5,14.8,8.0,20.21,0.0
2018,8,9,5,45,86.0,23.0,1.5,15.3,32.0,79.79,41.33
2018,8,9,6,0,140.0,39.0,1.5,15.8,56.0,134.24,103.65
2018,8,9,6,15,194.0,60.0,1.45,16.4,95.5,196.54,158.36
2018,8,9,6,30,248.0,81.0,1.4,17.0,135.0,262.13,214.05
2018,8,9,6,45,280.5,97.5,1.3,17.55,174.0,311.1,254.56
2018,8,9,7,0,313.0,114.0,1.2,18.1,213.0,362.17,295.13
2018,8,9,7,15,351.5,132.0,1.15,18.9,262.0,434.21,349.73
2018,8,9,7,30,390.0,150.0,1.1,19.7,311.0,495.54,394.13
2018,8,9,7,45,438.5,163.0,1.1,20.45,366.0,560.32,440.09
2018,8,9,8,0,487.0,176.0,1.1,21.2,421.0,626.74,485.58
2018,8,9,8,15,514.5,186.0,1.05,22.0,468.0,672.94,514.56
2018,8,9,8,30,542.0,196.0,1.0,22.8,515.0,718.8,542.54
2018,8,9,8,45,565.5,203.5,1.0,23.55,559.5,757.55,565.62
2018,8,9,9,0,589.0,211.0,1.0,24.3,604.0,795.19,587.51
2018,8,9,9,15,610.0,215.5,1.0,25.05,644.5,830.39,607.3
2018,8,9,9,30,631.0,220.0,1.0,25.8,685.0,859.51,622.95
2018,8,9,9,45,650.0,222.0,1.0,26.55,721.5,881.97,634.24
2018,8,9,10,0,669.0,224.0,1.0,27.3,758.0,902.06,643.74
2018,8,9,10,15,680.0,227.5,1.05,27.95,787.0,913.52,648.86
2018,8,9,10,30,691.0,231.0,1.1,28.6,816.0,922.29,652.46
2018,8,9,10,45,699.5,233.0,1.1,29.25,838.5,924.37,651.24
2018,8,9,11,0,708.0,235.0,1.1,29.9,861.0,923.66,648.49
2018,8,9,11,15,714.5,235.5,1.2,30.4,876.5,916.78,643.97
2018,8,9,11,30,721.0,236.0,1.3,30.9,892.0,907.16,637.84
2018,8,9,11,45,726.0,235.5,1.35,31.35,900.5,892.52,628.08
2018,8,9,12,0,731.0,235.0,1.4,31.8,909.0,875.32,616.81
2018,8,9,12,15,731.0,236.0,1.5,31.95,910.0,852.81,603.13
2018,8,9,12,30,731.0,237.0,1.6,32.1,911.0,828.14,587.85
2018,8,9,12,45,727.5,237.0,1.75,32.3,903.0,797.79,568.95
2018,8,9,13,0,724.0,237.0,1.9,32.5,895.0,765.83,548.53
2018,8,9,13,15,721.5,234.0,2.0,32.5,880.5,730.48,525.52
2018,8,9,13,30,719.0,231.0,2.1,32.5,866.0,693.83,501.09
2018,8,9,13,45,714.5,226.5,2.2,32.45,844.0,653.45,473.62
2018,8,9,14,0,710.0,222.0,2.3,32.4,822.0,612.24,444.84
2018,8,9,14,15,702.5,217.5,2.35,32.3,794.0,568.72,413.53
2018,8,9,14,30,695.0,213.0,2.4,32.2,766.0,524.94,381.21
2018,8,9,14,45,685.0,207.0,2.45,32.05,731.5,478.72,346.35
2018,8,9,15,0,675.0,201.0,2.5,31.9,697.0,432.84,310.81
2018,8,9,15,15,658.5,195.0,2.5,31.9,656.5,385.19,272.98
2018,8,9,15,30,642.0,189.0,2.5,31.9,616.0,338.91,235.58
2018,8,9,15,45,624.0,181.0,2.55,31.4,572.0,292.16,198.14
2018,8,9,16,0,606.0,173.0,2.6,30.9,528.0,247.29,162.39
2018,8,9,16,15,584.0,163.0,2.6,30.4,481.0,202.47,128.2
2018,8,9,16,30,562.0,153.0,2.6,29.9,434.0,159.47,98.48
2018,8,9,16,45,530.5,142.5,2.6,29.4,385.0,118.26,76.05
2018,8,9,17,0,499.0,132.0,2.6,28.9,336.0,89.59,69.66
2018,8,9,17,15,459.0,120.0,2.5,27.95,287.5,83.52,65.06
2018,8,9,17,30,419.0,108.0,2.4,27.0,239.0,77.08,59.97
2018,8,9,17,45,368.5,92.5,2.3,26.1,192.5,67.55,52.05
2018,8,9,18,0,318.0,77.0,2.2,25.2,146.0,57.51,43.43
2018,8,9,18,15,251.5,59.0,2.2,24.4,104.5,44.93,32.38
2018,8,9,18,30,185.0,41.0,2.2,23.6,63.0,31.77,20.47
2018,8,9,18,45,113.5,25.0,2.2,22.8,36.5,19.69,4.87
2018,8,9,19,0,42.0,9.0,2.2,22.0,10.0,8.58,0.0
2018,8,9,19,15,21.0,4.5,2.25,21.6,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,20.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
