Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,5,15,4.0,1.0,1.95,14.5,1.0,0.0,0.0
2018,8,20,5,30,8.0,2.0,2.0,14.8,2.0,1.91,0.0
2018,8,20,5,45,17.5,11.0,2.0,15.05,12.0,21.23,0.0
2018,8,20,6,0,27.0,20.0,2.0,15.3,22.0,39.18,24.13
2018,8,20,6,15,42.5,37.5,2.0,15.65,44.0,70.42,53.07
2018,8,20,6,30,58.0,55.0,2.0,16.0,66.0,101.55,80.48
2018,8,20,6,45,29.0,61.5,1.95,16.3,67.0,81.78,64.14
2018,8,20,7,0,0.0,68.0,1.9,16.6,68.0,64.38,48.95
2018,8,20,7,15,0.0,72.5,1.85,17.1,72.5,68.03,51.92
2018,8,20,7,30,0.0,77.0,1.8,17.6,77.0,71.96,54.99
2018,8,20,7,45,23.5,90.5,1.7,18.05,102.0,108.56,85.92
2018,8,20,8,0,47.0,104.0,1.6,18.5,127.0,141.99,113.65
2018,8,20,8,15,84.5,122.0,1.6,19.0,168.0,203.28,163.67
2018,8,20,8,30,122.0,140.0,1.6,19.5,209.0,256.43,205.97
2018,8,20,8,45,129.0,153.0,1.6,20.05,231.5,278.2,221.93
2018,8,20,9,0,136.0,166.0,1.6,20.6,254.0,299.66,237.54
2018,8,20,9,15,140.0,195.5,1.65,21.1,291.0,336.04,264.1
2018,8,20,9,30,144.0,225.0,1.7,21.6,328.0,371.54,289.49
2018,8,20,9,45,114.5,262.0,1.7,22.1,346.5,382.96,295.25
2018,8,20,10,0,85.0,299.0,1.7,22.6,365.0,380.76,291.13
2018,8,20,10,15,88.0,337.0,1.75,23.0,407.5,421.17,319.76
2018,8,20,10,30,91.0,375.0,1.8,23.4,450.0,460.56,347.01
2018,8,20,10,45,335.5,324.0,1.9,23.8,611.5,650.9,488.55
2018,8,20,11,0,580.0,273.0,2.0,24.2,773.0,827.22,612.1
2018,8,20,11,15,676.0,235.5,2.05,24.5,827.5,864.86,636.99
2018,8,20,11,30,772.0,198.0,2.1,24.8,882.0,897.07,657.53
2018,8,20,11,45,787.5,191.5,2.15,25.05,894.5,881.37,646.45
2018,8,20,12,0,803.0,185.0,2.2,25.3,907.0,866.51,636.45
2018,8,20,12,15,815.0,178.5,2.3,25.4,910.5,845.69,623.29
2018,8,20,12,30,827.0,172.0,2.4,25.5,914.0,821.98,608.17
2018,8,20,12,45,840.5,162.0,2.45,25.55,910.0,793.31,589.4
2018,8,20,13,0,854.0,152.0,2.5,25.6,906.0,761.77,568.26
2018,8,20,13,15,849.5,151.0,2.6,25.55,889.5,723.13,541.39
2018,8,20,13,30,845.0,150.0,2.7,25.5,873.0,682.9,512.78
2018,8,20,13,45,838.5,148.5,2.75,25.4,849.5,639.62,481.13
2018,8,20,14,0,832.0,147.0,2.8,25.3,826.0,595.29,447.91
2018,8,20,14,15,823.5,144.5,2.85,25.1,796.0,548.2,411.94
2018,8,20,14,30,815.0,142.0,2.9,24.9,766.0,500.66,374.58
2018,8,20,14,45,803.5,139.0,2.95,24.65,729.5,451.18,334.77
2018,8,20,15,0,792.0,136.0,3.0,24.4,693.0,401.94,294.04
2018,8,20,15,15,776.5,132.5,3.0,24.4,651.0,351.48,251.25
2018,8,20,15,30,761.0,129.0,3.0,24.4,609.0,296.64,204.7
2018,8,20,15,45,741.5,124.0,3.05,23.6,563.0,246.02,162.28
2018,8,20,16,0,722.0,119.0,3.1,22.8,517.0,197.3,122.62
2018,8,20,16,15,697.5,113.5,3.15,22.25,468.5,149.75,87.4
2018,8,20,16,30,673.0,108.0,3.2,21.7,420.0,104.99,61.13
2018,8,20,16,45,639.0,101.5,3.2,21.1,369.5,66.05,51.7
2018,8,20,17,0,605.0,95.0,3.2,20.5,319.0,64.36,50.54
2018,8,20,17,15,557.0,86.5,3.2,19.8,268.0,60.82,47.68
2018,8,20,17,30,509.0,78.0,3.2,19.1,217.0,57.05,44.48
2018,8,20,17,45,441.5,67.5,3.15,18.4,169.5,51.19,39.26
2018,8,20,18,0,374.0,57.0,3.1,17.7,122.0,43.32,32.04
2018,8,20,18,15,279.0,42.5,3.05,17.2,82.0,32.94,22.28
2018,8,20,18,30,184.0,28.0,3.0,16.7,42.0,22.11,8.47
2018,8,20,18,45,97.5,15.0,2.9,16.25,22.0,14.3,0.0
2018,8,20,19,0,11.0,2.0,2.8,15.8,2.0,0.0,0.0
2018,8,20,19,15,5.5,1.0,2.75,15.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,1.5,2.0,13.55,1.5,0.0,0.0
2018,8,21,5,30,11.0,3.0,2.1,13.9,3.0,2.86,0.0
2018,8,21,5,45,54.5,17.0,2.25,14.25,21.5,40.61,0.0
2018,8,21,6,0,98.0,31.0,2.4,14.6,40.0,103.63,71.61
2018,8,21,6,15,138.0,51.5,2.4,15.0,73.0,154.52,122.49
2018,8,21,6,30,178.0,72.0,2.4,15.4,106.0,207.42,169.28
2018,8,21,6,45,137.0,90.5,2.4,15.8,121.5,198.65,163.18
2018,8,21,7,0,96.0,109.0,2.4,16.2,137.0,195.94,160.7
2018,8,21,7,15,109.0,129.0,2.35,16.65,166.5,229.81,188.62
2018,8,21,7,30,122.0,149.0,2.3,17.1,196.0,264.15,216.06
2018,8,21,7,45,126.0,168.0,2.25,17.5,222.5,290.61,236.34
2018,8,21,8,0,130.0,187.0,2.2,17.9,249.0,316.81,255.96
2018,8,21,8,15,145.5,206.5,2.2,18.4,283.0,352.85,283.16
2018,8,21,8,30,161.0,226.0,2.2,18.9,317.0,389.02,309.88
2018,8,21,8,45,163.0,240.5,2.15,19.35,339.0,407.47,322.27
2018,8,21,9,0,165.0,255.0,2.1,19.8,361.0,425.36,334.15
2018,8,21,9,15,172.0,274.0,2.1,20.2,391.0,452.23,352.87
2018,8,21,9,30,179.0,293.0,2.1,20.6,421.0,478.37,370.76
2018,8,21,9,45,184.5,311.0,2.1,21.0,448.5,501.16,385.97
2018,8,21,10,0,190.0,329.0,2.1,21.4,476.0,522.99,400.36
2018,8,21,10,15,201.5,346.0,2.15,21.75,507.0,548.32,417.6
2018,8,21,10,30,213.0,363.0,2.2,22.1,538.0,572.49,433.86
2018,8,21,10,45,215.0,373.0,2.25,22.45,553.5,579.33,437.56
2018,8,21,11,0,217.0,383.0,2.3,22.8,569.0,585.11,440.65
2018,8,21,11,15,201.0,377.5,2.35,23.0,552.5,558.05,420.48
2018,8,21,11,30,185.0,372.0,2.4,23.2,536.0,530.94,400.43
2018,8,21,11,45,177.0,379.5,2.45,23.45,537.0,523.47,394.39
2018,8,21,12,0,169.0,387.0,2.5,23.7,538.0,515.49,387.91
2018,8,21,12,15,144.5,411.0,2.55,23.8,540.0,509.06,382.17
2018,8,21,12,30,120.0,435.0,2.6,23.9,542.0,502.66,376.55
2018,8,21,12,45,200.0,420.5,2.65,24.0,597.5,540.95,405.9
2018,8,21,13,0,280.0,406.0,2.7,24.1,653.0,573.02,430.01
2018,8,21,13,15,405.0,362.0,2.75,24.0,711.5,602.46,453.18
2018,8,21,13,30,530.0,318.0,2.8,23.9,770.0,623.33,469.42
2018,8,21,13,45,542.0,307.0,2.85,23.85,758.5,593.7,447.53
2018,8,21,14,0,554.0,296.0,2.9,23.8,747.0,562.32,424.11
2018,8,21,14,15,542.0,290.5,2.9,23.6,718.0,521.43,393.15
2018,8,21,14,30,530.0,285.0,2.9,23.4,689.0,480.98,361.9
2018,8,21,14,45,514.0,277.5,2.9,23.15,653.5,437.86,328.15
2018,8,21,15,0,498.0,270.0,2.9,22.9,618.0,395.93,294.66
2018,8,21,15,15,480.0,259.5,2.9,22.9,578.5,352.36,259.25
2018,8,21,15,30,462.0,249.0,2.9,22.9,539.0,310.51,224.98
2018,8,21,15,45,438.5,237.5,2.9,22.2,496.0,268.6,191.67
2018,8,21,16,0,415.0,226.0,2.9,21.5,453.0,235.45,166.14
2018,8,21,16,15,387.0,211.5,2.9,21.05,407.5,195.84,137.63
2018,8,21,16,30,359.0,197.0,2.9,20.6,362.0,159.24,115.09
2018,8,21,16,45,327.5,178.0,2.85,20.1,314.5,126.95,104.16
2018,8,21,17,0,296.0,159.0,2.8,19.6,267.0,115.45,94.81
2018,8,21,17,15,260.0,136.0,2.75,19.1,220.0,100.76,82.46
2018,8,21,17,30,224.0,113.0,2.7,18.6,173.0,85.41,69.25
2018,8,21,17,45,182.5,88.0,2.65,18.05,130.0,68.03,53.94
2018,8,21,18,0,141.0,63.0,2.6,17.5,87.0,49.91,37.71
2018,8,21,18,15,98.0,41.0,2.5,17.2,55.0,33.29,22.45
2018,8,21,18,30,55.0,19.0,2.4,16.9,23.0,15.97,3.39
2018,8,21,18,45,28.5,10.0,2.3,16.55,12.0,9.53,0.0
2018,8,21,19,0,2.0,1.0,2.2,16.2,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.2,16.05,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.1,14.4,2.0,0.0,0.0
2018,8,22,5,45,38.0,14.0,1.15,14.8,17.0,30.29,0.0
2018,8,22,6,0,70.0,26.0,1.2,15.2,32.0,80.55,53.2
2018,8,22,6,15,115.5,49.0,1.25,15.65,67.0,138.52,108.67
2018,8,22,6,30,161.0,72.0,1.3,16.1,102.0,197.64,159.99
2018,8,22,6,45,108.0,87.0,1.35,16.5,110.0,175.56,142.78
2018,8,22,7,0,55.0,102.0,1.4,16.9,118.0,148.86,120.34
2018,8,22,7,15,29.0,105.0,1.35,17.35,113.5,131.68,105.48
2018,8,22,7,30,3.0,108.0,1.3,17.8,109.0,107.08,84.06
2018,8,22,7,45,2.5,120.0,1.3,18.2,121.0,118.07,92.75
2018,8,22,8,0,2.0,132.0,1.3,18.6,133.0,129.07,101.21
2018,8,22,8,15,9.5,161.0,1.3,19.05,166.5,164.66,129.62
2018,8,22,8,30,17.0,190.0,1.3,19.5,200.0,200.48,157.56
2018,8,22,8,45,36.0,229.0,1.3,19.95,251.5,269.6,211.2
2018,8,22,9,0,55.0,268.0,1.3,20.4,303.0,328.33,255.3
2018,8,22,9,15,85.0,295.5,1.35,20.9,354.0,383.89,296.55
2018,8,22,9,30,115.0,323.0,1.4,21.4,405.0,452.66,346.43
2018,8,22,9,45,314.0,294.0,1.45,21.85,532.5,615.07,467.34
2018,8,22,10,0,513.0,265.0,1.5,22.3,660.0,779.27,582.37
2018,8,22,10,15,618.0,236.0,1.6,22.7,730.0,846.77,627.53
2018,8,22,10,30,723.0,207.0,1.7,23.1,800.0,908.83,668.04
2018,8,22,10,45,737.5,205.0,1.8,23.45,823.5,911.58,668.64
2018,8,22,11,0,752.0,203.0,1.9,23.8,847.0,911.39,668.06
2018,8,22,11,15,760.5,202.0,1.95,24.05,863.0,903.81,662.48
2018,8,22,11,30,769.0,201.0,2.0,24.3,879.0,893.33,655.16
2018,8,22,11,45,777.0,198.0,2.1,24.55,887.5,874.25,642.75
2018,8,22,12,0,785.0,195.0,2.2,24.8,896.0,856.38,631.19
2018,8,22,12,15,788.5,192.5,2.25,24.9,896.5,832.56,615.58
2018,8,22,12,30,792.0,190.0,2.3,25.0,897.0,806.3,598.33
2018,8,22,12,45,793.5,187.0,2.4,25.05,889.5,775.75,577.81
2018,8,22,13,0,795.0,184.0,2.5,25.1,882.0,743.1,555.35
2018,8,22,13,15,793.0,181.5,2.55,25.0,866.5,706.54,529.69
2018,8,22,13,30,791.0,179.0,2.6,24.9,851.0,668.39,502.34
2018,8,22,13,45,788.0,174.5,2.65,24.8,828.5,626.47,471.67
2018,8,22,14,0,785.0,170.0,2.7,24.7,806.0,583.38,439.35
2018,8,22,14,15,779.0,166.5,2.75,24.45,777.5,538.61,405.12
2018,8,22,14,30,773.0,163.0,2.8,24.2,749.0,489.17,366.49
2018,8,22,14,45,763.0,158.0,2.8,24.0,713.0,439.94,326.72
2018,8,22,15,0,753.0,153.0,2.8,23.8,677.0,390.93,286.08
2018,8,22,15,15,736.0,148.5,2.8,23.8,635.0,340.55,243.52
2018,8,22,15,30,719.0,144.0,2.8,23.8,593.0,291.49,201.64
2018,8,22,15,45,699.5,138.5,2.85,23.0,547.5,242.64,160.97
2018,8,22,16,0,680.0,133.0,2.9,22.2,502.0,195.77,123.3
2018,8,22,16,15,655.5,126.5,2.85,21.7,454.5,149.77,90.03
2018,8,22,16,30,631.0,120.0,2.8,21.2,407.0,106.63,66.05
2018,8,22,16,45,595.0,112.0,2.8,20.65,356.5,74.86,59.43
2018,8,22,17,0,559.0,104.0,2.8,20.1,306.0,72.34,57.56
2018,8,22,17,15,508.0,94.0,2.75,19.5,255.5,66.96,53.09
2018,8,22,17,30,457.0,84.0,2.7,18.9,205.0,61.31,48.21
2018,8,22,17,45,388.0,70.5,2.65,18.25,157.5,52.61,40.46
2018,8,22,18,0,319.0,57.0,2.6,17.6,110.0,43.49,32.09
2018,8,22,18,15,229.5,41.5,2.5,17.15,72.5,32.29,21.45
2018,8,22,18,30,140.0,26.0,2.4,16.7,35.0,20.6,3.95
2018,8,22,18,45,73.0,13.5,2.25,16.2,18.0,12.87,0.0
2018,8,22,19,0,6.0,1.0,2.1,15.7,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,2.1,15.5,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,5,15,2.5,1.0,1.7,13.35,1.0,0.0,0.0
2018,8,23,5,30,5.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,23,5,45,15.0,10.0,1.95,14.4,11.0,16.19,0.0
2018,8,23,6,0,25.0,18.0,2.1,14.9,20.0,35.47,19.76
2018,8,23,6,15,42.0,31.0,2.15,15.35,37.5,61.04,45.14
2018,8,23,6,30,59.0,44.0,2.2,15.8,55.0,87.09,68.41
2018,8,23,6,45,29.5,57.0,2.25,16.25,62.5,76.8,59.94
2018,8,23,7,0,0.0,70.0,2.3,16.7,70.0,66.82,50.97
2018,8,23,7,15,0.0,83.0,2.3,17.1,83.0,79.4,61.47
2018,8,23,7,30,0.0,96.0,2.3,17.5,96.0,91.95,71.7
2018,8,23,7,45,1.0,112.0,2.3,17.85,112.5,108.43,85.05
2018,8,23,8,0,2.0,128.0,2.3,18.2,129.0,124.91,98.18
2018,8,23,8,15,15.0,160.5,2.25,18.65,169.0,168.75,133.68
2018,8,23,8,30,28.0,193.0,2.2,19.1,209.0,223.91,177.36
2018,8,23,8,45,52.0,233.5,2.2,19.55,265.5,288.78,227.95
2018,8,23,9,0,76.0,274.0,2.2,20.0,322.0,353.94,277.44
2018,8,23,9,15,142.5,294.0,2.25,20.35,392.0,447.55,348.77
2018,8,23,9,30,209.0,314.0,2.3,20.7,462.0,528.64,408.83
2018,8,23,9,45,394.0,285.5,2.3,21.1,582.0,691.5,528.78
2018,8,23,10,0,579.0,257.0,2.3,21.5,702.0,830.84,626.71
2018,8,23,10,15,625.5,248.5,2.35,21.85,745.5,864.86,648.06
2018,8,23,10,30,672.0,240.0,2.4,22.2,789.0,893.64,666.72
2018,8,23,10,45,679.0,243.0,2.45,22.55,810.5,894.57,665.81
2018,8,23,11,0,686.0,246.0,2.5,22.9,832.0,892.7,663.37
2018,8,23,11,15,688.5,248.5,2.55,23.1,845.5,883.52,656.45
2018,8,23,11,30,691.0,251.0,2.6,23.3,859.0,871.7,647.86
2018,8,23,11,45,691.0,252.5,2.65,23.5,864.5,854.22,635.47
2018,8,23,12,0,691.0,254.0,2.7,23.7,870.0,834.39,621.48
2018,8,23,12,15,691.0,254.0,2.75,23.75,869.5,810.97,605.37
2018,8,23,12,30,691.0,254.0,2.8,23.8,869.0,785.5,587.7
2018,8,23,12,45,689.0,252.5,2.85,23.9,860.5,755.28,566.44
2018,8,23,13,0,687.0,251.0,2.9,24.0,852.0,723.48,543.79
2018,8,23,13,15,683.5,248.0,2.95,23.9,836.5,687.9,518.55
2018,8,23,13,30,680.0,245.0,3.0,23.8,821.0,651.17,491.98
2018,8,23,13,45,674.0,240.5,3.05,23.75,798.0,610.68,462.06
2018,8,23,14,0,668.0,236.0,3.1,23.7,775.0,569.59,431.02
2018,8,23,14,15,659.0,230.5,3.15,23.5,745.5,525.71,397.42
2018,8,23,14,30,650.0,225.0,3.2,23.3,716.0,481.87,362.98
2018,8,23,14,45,638.5,218.0,3.25,23.1,680.5,435.95,326.15
2018,8,23,15,0,627.0,211.0,3.3,22.9,645.0,390.68,288.96
2018,8,23,15,15,608.5,204.0,3.3,22.9,604.0,344.09,250.02
2018,8,23,15,30,590.0,197.0,3.3,22.9,563.0,298.95,212.05
2018,8,23,15,45,569.5,187.5,3.35,22.25,518.5,252.99,174.45
2018,8,23,16,0,549.0,178.0,3.4,21.6,474.0,209.15,139.87
2018,8,23,16,15,522.5,166.5,3.4,21.1,426.5,165.53,108.71
2018,8,23,16,30,496.0,155.0,3.4,20.6,379.0,124.92,85.62
2018,8,23,16,45,461.0,142.5,3.45,20.1,330.5,97.15,78.78
2018,8,23,17,0,426.0,130.0,3.5,19.6,282.0,90.95,73.8
2018,8,23,17,15,379.5,114.0,3.45,19.0,233.5,81.69,66.01
2018,8,23,17,30,333.0,98.0,3.4,18.4,185.0,71.91,57.54
2018,8,23,17,45,275.0,79.0,3.35,17.85,140.0,59.21,46.24
2018,8,23,18,0,217.0,60.0,3.3,17.3,95.0,47.79,35.77
2018,8,23,18,15,149.0,40.0,3.25,16.85,60.0,32.52,21.46
2018,8,23,18,30,81.0,20.0,3.2,16.4,25.0,16.73,0.0
2018,8,23,18,45,40.5,10.0,3.1,16.0,12.5,9.53,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,2.1,13.15,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,8,24,5,45,10.0,10.0,2.35,13.85,10.5,13.96,0.0
2018,8,24,6,0,12.0,18.0,2.5,14.2,19.0,23.01,10.37
2018,8,24,6,15,6.0,34.0,2.5,14.6,34.5,35.68,23.86
2018,8,24,6,30,0.0,50.0,2.5,15.0,50.0,48.86,35.52
2018,8,24,6,45,0.0,69.5,2.5,15.4,69.5,69.04,52.91
2018,8,24,7,0,0.0,89.0,2.5,15.8,89.0,88.79,69.66
2018,8,24,7,15,0.0,97.5,2.4,16.25,97.5,95.59,75.23
2018,8,24,7,30,0.0,106.0,2.3,16.7,106.0,102.86,81.01
2018,8,24,7,45,0.5,124.0,2.25,17.15,124.0,121.01,95.65
2018,8,24,8,0,1.0,142.0,2.2,17.6,142.0,139.09,109.96
2018,8,24,8,15,3.0,156.5,2.15,18.1,158.0,154.62,122.01
2018,8,24,8,30,5.0,171.0,2.1,18.6,174.0,170.21,133.95
2018,8,24,8,45,7.0,185.0,2.05,19.1,189.5,185.34,145.37
2018,8,24,9,0,9.0,199.0,2.0,19.6,205.0,200.5,156.67
2018,8,24,9,15,13.5,222.5,2.0,20.05,232.0,227.67,177.38
2018,8,24,9,30,18.0,246.0,2.0,20.5,259.0,254.76,197.7
2018,8,24,9,45,25.0,273.5,2.0,20.95,292.5,288.09,222.61
2018,8,24,10,0,32.0,301.0,2.0,21.4,326.0,333.2,255.95
2018,8,24,10,15,57.0,334.5,2.05,21.8,380.5,389.13,297.54
2018,8,24,10,30,82.0,368.0,2.1,22.2,435.0,444.16,337.59
2018,8,24,10,45,204.0,371.5,2.15,22.55,544.0,566.03,428.22
2018,8,24,11,0,326.0,375.0,2.2,22.9,653.0,683.11,511.77
2018,8,24,11,15,495.0,319.0,2.25,23.15,749.0,776.43,578.83
2018,8,24,11,30,664.0,263.0,2.3,23.4,845.0,857.58,636.11
2018,8,24,11,45,666.5,263.5,2.35,23.7,851.5,841.63,623.81
2018,8,24,12,0,669.0,264.0,2.4,24.0,858.0,823.33,610.78
2018,8,24,12,15,665.5,265.5,2.45,24.1,856.0,798.86,593.87
2018,8,24,12,30,662.0,267.0,2.5,24.2,854.0,772.58,575.59
2018,8,24,12,45,654.5,268.5,2.55,24.3,844.0,741.68,553.89
2018,8,24,13,0,647.0,270.0,2.6,24.4,834.0,709.59,531.08
2018,8,24,13,15,641.5,267.0,2.65,24.4,817.5,673.92,505.72
2018,8,24,13,30,636.0,264.0,2.7,24.4,801.0,637.39,479.28
2018,8,24,13,45,628.0,260.0,2.7,24.35,777.5,597.81,450.03
2018,8,24,14,0,620.0,256.0,2.7,24.3,754.0,557.92,419.96
2018,8,24,14,15,608.0,251.5,2.75,24.15,724.5,515.47,387.65
2018,8,24,14,30,596.0,247.0,2.8,24.0,695.0,473.74,355.11
2018,8,24,14,45,581.0,240.5,2.85,23.8,659.5,429.03,319.7
2018,8,24,15,0,566.0,234.0,2.9,23.6,624.0,385.28,284.29
2018,8,24,15,15,547.5,225.0,2.9,23.6,583.0,339.65,246.75
2018,8,24,15,30,529.0,216.0,2.9,23.6,542.0,295.71,210.37
2018,8,24,15,45,505.5,206.0,2.9,23.0,498.0,251.84,175.13
2018,8,24,16,0,482.0,196.0,2.9,22.4,454.0,210.46,143.17
2018,8,24,16,15,453.5,183.0,2.95,21.9,407.0,169.01,114.16
2018,8,24,16,30,425.0,170.0,3.0,21.4,360.0,130.83,92.71
2018,8,24,16,45,390.0,154.5,3.0,20.85,312.0,105.81,85.95
2018,8,24,17,0,355.0,139.0,3.0,20.3,264.0,102.74,83.73
2018,8,24,17,15,312.0,119.5,2.95,19.65,216.5,89.95,72.97
2018,8,24,17,30,269.0,100.0,2.9,19.0,169.0,76.63,61.47
2018,8,24,17,45,218.5,78.5,2.85,18.35,126.0,61.36,47.95
2018,8,24,18,0,168.0,57.0,2.8,17.7,83.0,45.5,33.66
2018,8,24,18,15,113.0,37.0,2.7,17.25,51.5,30.19,19.25
2018,8,24,18,30,58.0,17.0,2.6,16.8,20.0,14.32,0.0
2018,8,24,18,45,29.0,8.5,2.5,16.3,10.0,8.1,0.0
2018,8,24,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.5,12.1,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.5,12.6,1.0,0.0,0.0
2018,8,25,5,45,56.5,14.0,1.55,13.1,18.0,38.24,0.0
2018,8,25,6,0,107.0,27.0,1.6,13.6,35.0,99.86,61.26
2018,8,25,6,15,125.0,43.0,1.6,14.15,60.0,134.46,105.4
2018,8,25,6,30,143.0,59.0,1.6,14.7,85.0,167.7,136.06
2018,8,25,6,45,84.0,75.5,1.65,15.25,92.0,144.61,117.59
2018,8,25,7,0,25.0,92.0,1.7,15.8,99.0,116.25,93.14
2018,8,25,7,15,13.0,103.5,1.6,16.4,107.0,111.69,88.92
2018,8,25,7,30,1.0,115.0,1.5,17.0,115.0,113.67,89.81
2018,8,25,7,45,21.0,129.5,1.45,17.55,139.0,142.84,114.03
2018,8,25,8,0,41.0,144.0,1.4,18.1,163.0,181.88,145.7
2018,8,25,8,15,27.0,166.5,1.35,18.75,179.5,194.84,154.51
2018,8,25,8,30,13.0,189.0,1.3,19.4,196.0,196.18,154.03
2018,8,25,8,45,88.0,206.5,1.3,20.05,261.5,302.07,238.35
2018,8,25,9,0,163.0,224.0,1.3,20.7,327.0,387.31,303.54
2018,8,25,9,15,249.0,236.5,1.25,21.25,406.0,491.59,380.54
2018,8,25,9,30,335.0,249.0,1.2,21.8,485.0,583.59,445.67
2018,8,25,9,45,331.5,283.0,1.2,22.4,526.0,617.0,465.56
2018,8,25,10,0,328.0,317.0,1.2,23.0,567.0,648.2,484.13
2018,8,25,10,15,417.5,307.0,1.25,23.45,638.0,727.39,538.52
2018,8,25,10,30,507.0,297.0,1.3,23.9,709.0,793.78,582.77
2018,8,25,10,45,592.0,272.5,1.3,24.4,766.0,838.47,611.61
2018,8,25,11,0,677.0,248.0,1.3,24.9,823.0,882.78,639.76
2018,8,25,11,15,683.0,249.0,1.35,25.3,837.5,875.23,633.47
2018,8,25,11,30,689.0,250.0,1.4,25.7,852.0,864.99,626.06
2018,8,25,11,45,692.5,250.5,1.5,26.05,859.5,849.48,615.95
2018,8,25,12,0,696.0,251.0,1.6,26.4,867.0,831.51,604.14
2018,8,25,12,15,708.0,243.5,1.7,26.6,869.5,810.56,590.86
2018,8,25,12,30,720.0,236.0,1.8,26.8,872.0,787.02,575.63
2018,8,25,12,45,733.0,225.5,1.9,27.0,867.5,758.94,557.12
2018,8,25,13,0,746.0,215.0,2.0,27.2,863.0,728.34,536.5
2018,8,25,13,15,742.5,212.5,2.1,27.2,847.0,691.31,511.07
2018,8,25,13,30,739.0,210.0,2.2,27.2,831.0,652.95,484.12
2018,8,25,13,45,733.0,206.5,2.3,27.15,808.0,611.09,454.07
2018,8,25,14,0,727.0,203.0,2.4,27.1,785.0,568.46,422.64
2018,8,25,14,15,718.5,198.0,2.5,26.85,755.0,522.73,388.39
2018,8,25,14,30,710.0,193.0,2.6,26.6,725.0,476.84,352.97
2018,8,25,14,45,697.5,188.5,2.7,26.4,689.5,429.79,315.6
2018,8,25,15,0,685.0,184.0,2.8,26.2,654.0,383.34,277.72
2018,8,25,15,15,667.0,178.0,2.8,26.2,612.0,334.82,237.41
2018,8,25,15,30,649.0,172.0,2.8,26.2,570.0,287.87,198.15
2018,8,25,15,45,627.0,164.0,2.95,25.4,524.0,240.29,159.75
2018,8,25,16,0,605.0,156.0,3.1,24.6,478.0,195.08,124.84
2018,8,25,16,15,577.0,147.0,3.1,23.95,429.5,150.99,94.71
2018,8,25,16,30,549.0,138.0,3.1,23.3,381.0,109.59,73.6
2018,8,25,16,45,511.0,127.5,3.15,22.65,331.5,87.15,69.5
2018,8,25,17,0,473.0,117.0,3.2,22.0,282.0,82.05,65.48
2018,8,25,17,15,422.0,103.5,3.15,21.15,232.5,74.35,59.1
2018,8,25,17,30,371.0,90.0,3.1,20.3,183.0,66.23,52.14
2018,8,25,17,45,305.5,73.0,3.1,19.5,137.5,54.89,42.09
2018,8,25,18,0,240.0,56.0,3.1,18.7,92.0,43.0,31.29
2018,8,25,18,15,163.0,37.0,2.95,18.1,57.5,28.89,17.81
2018,8,25,18,30,86.0,18.0,2.8,17.5,23.0,14.18,0.0
2018,8,25,18,45,43.0,9.0,2.7,16.9,11.5,8.58,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,5,15,3.5,0.5,2.05,12.2,0.5,0.0,0.0
2018,8,26,5,30,7.0,1.0,2.1,12.7,1.0,0.0,0.0
2018,8,26,5,45,13.5,6.0,2.2,13.15,7.0,11.64,0.0
2018,8,26,6,0,20.0,11.0,2.3,13.6,13.0,22.58,8.89
2018,8,26,6,15,10.0,19.5,2.35,14.1,20.5,23.64,13.94
2018,8,26,6,30,0.0,28.0,2.4,14.6,28.0,25.98,16.29
2018,8,26,6,45,0.0,36.0,2.45,15.1,36.0,33.42,22.82
2018,8,26,7,0,0.0,44.0,2.5,15.6,44.0,40.87,29.24
2018,8,26,7,15,0.0,46.0,2.4,16.15,46.0,42.73,30.77
2018,8,26,7,30,0.0,48.0,2.3,16.7,48.0,44.6,32.22
2018,8,26,7,45,0.0,62.0,2.25,17.2,62.0,57.66,43.03
2018,8,26,8,0,0.0,76.0,2.2,17.7,76.0,70.74,53.68
2018,8,26,8,15,0.0,96.0,2.15,18.25,96.0,89.97,69.23
2018,8,26,8,30,0.0,116.0,2.1,18.8,116.0,109.58,84.83
2018,8,26,8,45,0.5,133.0,2.1,19.35,133.5,126.6,98.13
2018,8,26,9,0,1.0,150.0,2.1,19.9,151.0,143.59,111.24
2018,8,26,9,15,4.5,178.0,2.1,20.45,181.5,174.27,135.14
2018,8,26,9,30,8.0,206.0,2.1,21.0,212.0,204.95,158.62
2018,8,26,9,45,17.5,244.5,2.15,21.55,258.0,251.65,194.34
2018,8,26,10,0,27.0,283.0,2.2,22.1,304.0,309.4,237.67
2018,8,26,10,15,121.5,318.5,2.25,22.5,416.5,442.97,339.46
2018,8,26,10,30,216.0,354.0,2.3,22.9,529.0,563.17,427.37
2018,8,26,10,45,523.0,253.5,2.35,23.35,692.5,754.24,568.31
2018,8,26,11,0,830.0,153.0,2.4,23.8,856.0,918.66,679.63
2018,8,26,11,15,860.0,141.0,2.45,24.05,880.5,912.59,673.31
2018,8,26,11,30,890.0,129.0,2.5,24.3,905.0,910.15,671.14
2018,8,26,11,45,892.0,129.0,2.6,24.55,911.5,891.66,658.77
2018,8,26,12,0,894.0,129.0,2.7,24.8,918.0,870.28,644.6
2018,8,26,12,15,892.0,129.5,2.75,24.85,916.0,843.33,626.83
2018,8,26,12,30,890.0,130.0,2.8,24.9,914.0,813.88,607.34
2018,8,26,12,45,886.0,130.0,2.9,25.0,904.0,780.13,584.97
2018,8,26,13,0,882.0,130.0,3.0,25.1,894.0,744.3,560.65
2018,8,26,13,15,877.5,129.0,3.05,25.05,876.5,705.36,532.6
2018,8,26,13,30,873.0,128.0,3.1,25.0,859.0,664.71,502.72
2018,8,26,13,45,867.0,126.5,3.2,24.95,835.0,621.25,470.25
2018,8,26,14,0,861.0,125.0,3.3,24.9,811.0,576.56,435.98
2018,8,26,14,15,852.5,122.5,3.35,24.7,780.0,528.79,398.59
2018,8,26,14,30,844.0,120.0,3.4,24.5,749.0,476.24,356.63
2018,8,26,14,45,832.0,117.5,3.45,24.25,711.5,425.53,314.89
2018,8,26,15,0,820.0,115.0,3.5,24.0,674.0,375.07,272.25
2018,8,26,15,15,804.0,112.0,3.5,24.0,631.5,323.48,227.78
2018,8,26,15,30,788.0,109.0,3.5,24.0,589.0,273.0,184.01
2018,8,26,15,45,768.5,104.5,3.55,23.35,542.0,221.95,141.17
2018,8,26,16,0,749.0,100.0,3.6,22.7,495.0,172.8,102.17
2018,8,26,16,15,723.0,95.0,3.6,22.25,445.5,119.15,64.89
2018,8,26,16,30,697.0,90.0,3.6,21.8,396.0,73.75,43.81
2018,8,26,16,45,662.0,84.5,3.6,21.35,345.5,54.85,42.08
2018,8,26,17,0,627.0,79.0,3.6,20.9,295.0,53.35,40.96
2018,8,26,17,15,575.5,72.0,3.55,20.25,244.5,50.49,38.6
2018,8,26,17,30,524.0,65.0,3.5,19.6,194.0,47.48,35.96
2018,8,26,17,45,448.0,55.0,3.45,18.95,147.0,41.59,30.62
2018,8,26,18,0,372.0,45.0,3.4,18.3,100.0,35.39,24.76
2018,8,26,18,15,254.0,32.0,3.35,17.85,63.0,25.87,15.05
2018,8,26,18,30,136.0,19.0,3.3,17.4,26.0,15.09,0.0
2018,8,26,18,45,68.0,9.5,3.25,16.9,13.0,9.05,0.0
2018,8,26,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,5,15,2.5,0.5,2.2,13.85,0.5,0.0,0.0
2018,8,27,5,30,5.0,1.0,2.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,42.5,11.5,2.45,14.6,14.5,29.53,0.0
2018,8,27,6,0,80.0,22.0,2.6,15.0,28.0,76.69,40.42
2018,8,27,6,15,133.0,38.0,2.6,15.4,57.0,130.74,101.57
2018,8,27,6,30,186.0,54.0,2.6,15.8,86.0,184.9,150.14
2018,8,27,6,45,114.5,44.5,2.6,16.25,66.5,130.45,106.27
2018,8,27,7,0,43.0,35.0,2.6,16.7,47.0,66.62,51.98
2018,8,27,7,15,21.5,34.0,2.55,17.1,40.0,46.94,34.88
2018,8,27,7,30,0.0,33.0,2.5,17.5,33.0,30.63,20.32
2018,8,27,7,45,0.0,43.5,2.4,17.9,43.5,40.41,28.46
2018,8,27,8,0,0.0,54.0,2.3,18.3,54.0,50.21,36.49
2018,8,27,8,15,0.0,69.0,2.25,18.8,69.0,64.22,47.88
2018,8,27,8,30,0.0,84.0,2.2,19.3,84.0,78.25,59.13
2018,8,27,8,45,0.0,105.5,2.2,19.75,105.5,98.92,75.64
2018,8,27,9,0,0.0,127.0,2.2,20.2,127.0,119.86,92.13
2018,8,27,9,15,1.5,149.5,2.2,20.6,150.5,143.13,110.34
2018,8,27,9,30,3.0,172.0,2.2,21.0,174.0,166.39,128.31
2018,8,27,9,45,4.5,182.0,2.15,21.4,185.5,177.21,136.32
2018,8,27,10,0,6.0,192.0,2.1,21.8,197.0,188.0,144.27
2018,8,27,10,15,7.0,199.5,2.15,22.1,205.0,195.81,149.96
2018,8,27,10,30,8.0,207.0,2.2,22.4,213.0,203.56,155.59
2018,8,27,10,45,11.5,233.5,2.25,22.75,243.0,231.93,177.07
2018,8,27,11,0,15.0,260.0,2.3,23.1,273.0,259.99,198.04
2018,8,27,11,15,90.0,299.0,2.3,23.3,377.0,377.7,288.35
2018,8,27,11,30,165.0,338.0,2.3,23.5,481.0,476.64,361.7
2018,8,27,11,45,360.5,300.0,2.35,23.7,616.0,609.88,461.28
2018,8,27,12,0,556.0,262.0,2.4,23.9,751.0,721.85,542.25
2018,8,27,12,15,675.0,215.0,2.45,24.0,808.0,752.85,564.99
2018,8,27,12,30,794.0,168.0,2.5,24.1,865.0,774.94,581.49
2018,8,27,12,45,792.5,166.5,2.5,24.2,856.0,743.34,558.78
2018,8,27,13,0,791.0,165.0,2.5,24.3,847.0,709.81,534.52
2018,8,27,13,15,788.0,163.0,2.55,24.25,831.5,673.05,508.14
2018,8,27,13,30,785.0,161.0,2.6,24.2,816.0,634.77,480.08
2018,8,27,13,45,780.5,157.5,2.6,24.15,793.0,592.93,448.63
2018,8,27,14,0,776.0,154.0,2.6,24.1,770.0,550.06,415.65
2018,8,27,14,15,768.0,150.5,2.65,23.9,740.0,504.58,380.27
2018,8,27,14,30,760.0,147.0,2.7,23.7,710.0,458.74,343.58
2018,8,27,14,45,750.0,142.5,2.7,23.55,675.0,411.08,304.37
2018,8,27,15,0,740.0,138.0,2.7,23.4,640.0,358.77,260.76
2018,8,27,15,15,722.5,134.0,2.7,23.4,598.5,309.49,218.7
2018,8,27,15,30,705.0,130.0,2.7,23.4,557.0,261.57,177.62
2018,8,27,15,45,685.0,124.5,2.7,22.8,512.0,213.59,137.77
2018,8,27,16,0,665.0,119.0,2.7,22.2,467.0,167.64,101.79
2018,8,27,16,15,638.0,112.5,2.7,21.7,419.5,122.59,71.63
2018,8,27,16,30,611.0,106.0,2.7,21.2,372.0,80.65,52.71
2018,8,27,16,45,572.5,99.0,2.7,20.75,323.0,66.05,51.89
2018,8,27,17,0,534.0,92.0,2.7,20.3,274.0,63.93,50.26
2018,8,27,17,15,481.5,83.0,2.65,19.7,226.0,59.89,46.89
2018,8,27,17,30,429.0,74.0,2.6,19.1,178.0,54.44,42.1
2018,8,27,17,45,355.5,61.5,2.6,18.5,133.5,46.25,34.69
2018,8,27,18,0,282.0,49.0,2.6,17.9,89.0,37.69,26.7
2018,8,27,18,15,186.0,33.0,2.6,17.5,55.0,25.84,14.62
2018,8,27,18,30,90.0,17.0,2.6,17.1,21.0,13.48,0.0
2018,8,27,18,45,45.0,8.5,2.55,16.7,10.5,8.1,0.0
2018,8,27,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,28,5,15,3.0,1.0,1.65,13.55,1.0,0.0,0.0
2018,8,28,5,30,6.0,2.0,1.8,14.0,2.0,0.0,0.0
2018,8,28,5,45,49.0,11.0,1.95,14.45,14.5,31.8,0.0
2018,8,28,6,0,92.0,20.0,2.1,14.9,27.0,88.48,43.47
2018,8,28,6,15,129.5,32.0,2.15,15.35,50.0,131.2,101.49
2018,8,28,6,30,167.0,44.0,2.2,15.8,73.0,171.42,138.66
2018,8,28,6,45,141.5,42.0,2.2,16.25,72.0,143.48,117.49
2018,8,28,7,0,116.0,40.0,2.2,16.7,71.0,127.64,104.82
2018,8,28,7,15,58.0,36.5,2.2,17.2,52.0,86.03,68.8
2018,8,28,7,30,0.0,33.0,2.2,17.7,33.0,30.63,20.29
2018,8,28,7,45,0.0,42.0,2.2,18.15,42.0,39.02,27.26
2018,8,28,8,0,0.0,51.0,2.2,18.6,51.0,47.41,34.12
2018,8,28,8,15,0.0,61.0,2.2,19.1,61.0,56.75,41.65
2018,8,28,8,30,0.0,71.0,2.2,19.6,71.0,66.1,49.11
2018,8,28,8,45,0.0,87.5,2.2,20.1,87.5,81.54,61.44
2018,8,28,9,0,0.0,104.0,2.2,20.6,104.0,97.35,73.9
2018,8,28,9,15,0.5,123.5,2.2,21.0,124.0,116.67,89.08
2018,8,28,9,30,1.0,143.0,2.2,21.4,144.0,135.99,104.08
2018,8,28,9,45,4.5,175.5,2.25,21.8,179.0,170.8,131.21
2018,8,28,10,0,8.0,208.0,2.3,22.2,214.0,205.6,157.9
2018,8,28,10,15,9.5,220.0,2.35,22.5,227.5,218.2,167.16
2018,8,28,10,30,11.0,232.0,2.4,22.8,241.0,230.68,176.34
2018,8,28,10,45,13.0,249.5,2.45,23.1,260.5,248.83,189.82
2018,8,28,11,0,15.0,267.0,2.5,23.4,280.0,266.73,203.01
2018,8,28,11,15,13.5,253.5,2.55,23.6,265.0,251.43,191.04
2018,8,28,11,30,12.0,240.0,2.6,23.8,250.0,236.37,179.37
2018,8,28,11,45,13.0,253.5,2.65,23.95,264.5,249.17,188.97
2018,8,28,12,0,14.0,267.0,2.7,24.1,279.0,261.73,198.29
2018,8,28,12,15,21.0,300.5,2.75,24.15,318.5,297.44,225.25
2018,8,28,12,30,28.0,334.0,2.8,24.2,358.0,333.66,252.27
2018,8,28,12,45,45.0,357.5,2.8,24.3,396.0,364.04,274.97
2018,8,28,13,0,62.0,381.0,2.8,24.4,434.0,392.36,295.93
2018,8,28,13,15,146.5,367.5,2.85,24.3,490.0,429.26,324.86
2018,8,28,13,30,231.0,354.0,2.9,24.2,546.0,456.96,346.32
2018,8,28,13,45,540.0,236.0,2.9,24.15,667.5,516.81,393.22
2018,8,28,14,0,849.0,118.0,2.9,24.1,789.0,557.64,422.8
2018,8,28,14,15,853.5,111.5,2.9,23.95,763.5,513.37,387.14
2018,8,28,14,30,858.0,105.0,2.9,23.8,738.0,467.36,349.5
2018,8,28,14,45,849.0,102.0,2.95,23.6,701.5,417.38,307.98
2018,8,28,15,0,840.0,99.0,3.0,23.4,665.0,367.25,265.25
2018,8,28,15,15,825.5,96.0,3.0,23.4,623.0,309.51,215.83
2018,8,28,15,30,811.0,93.0,3.0,23.4,581.0,258.35,171.3
2018,8,28,15,45,794.0,89.5,3.0,22.7,535.5,207.47,128.48
2018,8,28,16,0,777.0,86.0,3.0,22.0,490.0,158.17,89.75
2018,8,28,16,15,754.0,82.0,3.0,21.5,441.5,109.84,58.07
2018,8,28,16,30,731.0,78.0,3.0,21.0,393.0,64.11,39.98
2018,8,28,16,45,697.5,73.0,2.95,20.55,342.0,51.87,39.66
2018,8,28,17,0,664.0,68.0,2.9,20.1,291.0,45.44,34.21
2018,8,28,17,15,612.5,62.5,2.85,19.5,240.5,43.37,32.49
2018,8,28,17,30,561.0,57.0,2.8,18.9,190.0,41.23,30.58
2018,8,28,17,45,482.0,49.0,2.75,18.3,143.0,36.8,26.48
2018,8,28,18,0,403.0,41.0,2.7,17.7,96.0,32.22,21.96
2018,8,28,18,15,275.0,29.0,2.6,17.3,59.5,23.5,12.25
2018,8,28,18,30,147.0,17.0,2.5,16.9,23.0,16.2,0.0
2018,8,28,18,45,73.5,8.5,2.4,16.5,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.4,13.65,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,14.2,2.0,0.0,0.0
2018,8,29,5,45,139.5,14.0,1.4,14.75,22.5,73.78,0.0
2018,8,29,6,0,262.0,25.0,1.4,15.3,43.0,177.45,82.15
2018,8,29,6,15,371.0,34.0,1.5,15.9,83.5,264.67,206.07
2018,8,29,6,30,480.0,43.0,1.6,16.5,124.0,353.04,284.49
2018,8,29,6,45,547.0,50.5,1.65,17.15,173.0,422.55,343.7
2018,8,29,7,0,614.0,58.0,1.7,17.8,222.0,496.46,403.61
2018,8,29,7,15,658.5,62.5,1.7,18.25,273.0,554.65,448.91
2018,8,29,7,30,703.0,67.0,1.7,18.7,324.0,611.18,489.73
2018,8,29,7,45,733.5,71.5,1.7,19.2,375.0,661.76,524.47
2018,8,29,8,0,764.0,76.0,1.7,19.7,426.0,712.02,557.85
2018,8,29,8,15,787.0,79.5,1.75,20.15,475.0,754.25,585.13
2018,8,29,8,30,810.0,83.0,1.8,20.6,524.0,795.1,610.97
2018,8,29,8,45,826.5,85.5,1.8,21.1,569.0,827.44,629.94
2018,8,29,9,0,843.0,88.0,1.8,21.6,614.0,850.56,642.45
2018,8,29,9,15,857.5,89.5,1.85,22.0,655.0,875.42,656.91
2018,8,29,9,30,872.0,91.0,1.9,22.4,696.0,897.68,669.58
2018,8,29,9,45,883.5,93.0,1.95,22.8,732.5,914.96,678.96
2018,8,29,10,0,895.0,95.0,2.0,23.2,769.0,929.22,686.46
2018,8,29,10,15,903.0,95.5,2.1,23.5,798.0,935.47,689.6
2018,8,29,10,30,911.0,96.0,2.2,23.8,827.0,938.5,690.82
2018,8,29,10,45,917.0,97.0,2.25,24.1,849.5,936.96,688.68
2018,8,29,11,0,923.0,98.0,2.3,24.4,872.0,932.11,684.54
2018,8,29,11,15,927.0,98.5,2.4,24.55,887.0,921.65,677.71
2018,8,29,11,30,931.0,99.0,2.5,24.7,902.0,907.94,668.84
2018,8,29,11,45,933.5,98.5,2.6,24.9,909.0,888.77,656.25
2018,8,29,12,0,936.0,98.0,2.7,25.1,916.0,866.54,641.66
2018,8,29,12,15,932.5,100.0,2.75,25.1,914.0,838.98,623.6
2018,8,29,12,30,929.0,102.0,2.8,25.1,912.0,808.82,603.74
2018,8,29,12,45,921.5,105.0,2.85,25.15,901.5,774.2,580.6
2018,8,29,13,0,914.0,108.0,2.9,25.2,891.0,737.55,555.86
2018,8,29,13,15,910.0,107.5,2.95,25.05,874.0,698.23,527.61
2018,8,29,13,30,906.0,107.0,3.0,24.9,857.0,657.08,497.36
2018,8,29,13,45,901.0,106.5,3.0,24.8,834.0,613.7,464.44
2018,8,29,14,0,896.0,106.0,3.0,24.7,811.0,568.93,429.62
2018,8,29,14,15,887.5,104.5,3.0,24.5,779.5,520.42,391.27
2018,8,29,14,30,879.0,103.0,3.0,24.3,748.0,471.25,351.32
2018,8,29,14,45,867.0,101.5,3.0,24.05,710.5,420.28,308.98
2018,8,29,15,0,855.0,100.0,3.0,23.8,673.0,369.41,265.66
2018,8,29,15,15,840.0,97.0,3.0,23.8,630.0,310.74,215.54
2018,8,29,15,30,825.0,94.0,3.0,23.8,587.0,258.7,170.39
2018,8,29,15,45,804.0,91.5,2.9,23.1,539.5,207.18,127.39
2018,8,29,16,0,783.0,89.0,2.8,22.4,492.0,157.68,89.13
2018,8,29,16,15,754.0,86.0,2.75,22.0,442.0,109.48,58.65
2018,8,29,16,30,725.0,83.0,2.7,21.6,392.0,58.97,45.47
2018,8,29,16,45,685.0,78.5,2.65,21.15,340.0,51.19,38.99
2018,8,29,17,0,645.0,74.0,2.6,20.7,288.0,50.25,38.32
2018,8,29,17,15,587.5,67.5,2.5,20.15,236.5,47.6,36.09
2018,8,29,17,30,530.0,61.0,2.4,19.6,185.0,44.86,33.63
2018,8,29,17,45,445.0,51.5,2.3,19.1,137.5,39.26,28.47
2018,8,29,18,0,360.0,42.0,2.2,18.6,90.0,33.42,22.8
2018,8,29,18,15,239.0,29.0,2.1,18.2,55.0,23.76,11.63
2018,8,29,18,30,118.0,16.0,2.0,17.8,20.0,15.25,0.0
2018,8,29,18,45,59.0,8.0,1.9,17.4,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
