Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,10.5,2.0,1.9,13.65,1.5,0.0,0.0
2018,9,29,6,0,21.0,4.0,1.9,13.8,3.0,0.0,0.0
2018,9,29,6,15,59.5,10.0,2.05,14.4,13.5,36.27,0.0
2018,9,29,6,30,98.0,16.0,2.2,15.0,24.0,85.87,52.63
2018,9,29,6,45,57.5,17.0,2.35,15.6,22.5,56.08,41.03
2018,9,29,7,0,17.0,18.0,2.5,16.2,21.0,29.44,19.4
2018,9,29,7,15,8.5,27.0,2.55,16.65,28.5,30.56,20.45
2018,9,29,7,30,0.0,36.0,2.6,17.1,36.0,33.41,22.74
2018,9,29,7,45,12.0,73.5,2.6,17.55,78.0,77.46,60.14
2018,9,29,8,0,24.0,111.0,2.6,18.0,120.0,132.24,105.74
2018,9,29,8,15,46.5,147.5,2.55,18.45,167.5,189.58,152.69
2018,9,29,8,30,69.0,184.0,2.5,18.9,215.0,247.39,198.87
2018,9,29,8,45,62.0,199.5,2.45,19.35,229.5,257.52,205.57
2018,9,29,9,0,55.0,215.0,2.4,19.8,244.0,267.2,211.94
2018,9,29,9,15,66.5,236.0,2.35,20.15,274.0,297.38,234.88
2018,9,29,9,30,78.0,257.0,2.3,20.5,304.0,327.26,257.16
2018,9,29,9,45,67.0,256.0,2.3,20.9,298.0,314.35,245.88
2018,9,29,10,0,56.0,255.0,2.3,21.3,292.0,301.67,235.02
2018,9,29,10,15,98.5,269.0,2.35,21.55,337.0,357.73,278.41
2018,9,29,10,30,141.0,283.0,2.4,21.8,382.0,402.57,312.42
2018,9,29,10,45,126.5,288.5,2.45,22.1,379.0,392.1,303.19
2018,9,29,11,0,112.0,294.0,2.5,22.4,376.0,381.4,294.13
2018,9,29,11,15,85.5,306.0,2.55,22.5,369.0,361.36,278.0
2018,9,29,11,30,59.0,318.0,2.6,22.6,362.0,349.13,267.78
2018,9,29,11,45,68.5,325.5,2.65,22.75,377.0,359.08,275.23
2018,9,29,12,0,78.0,333.0,2.7,22.9,392.0,368.12,281.88
2018,9,29,12,15,62.0,317.0,2.75,22.95,364.0,337.47,258.45
2018,9,29,12,30,46.0,301.0,2.8,23.0,336.0,308.09,236.04
2018,9,29,12,45,28.0,253.0,2.85,23.0,274.0,250.08,191.76
2018,9,29,13,0,10.0,205.0,2.9,23.0,212.0,194.93,149.2
2018,9,29,13,15,5.5,174.0,2.9,22.95,178.0,163.65,125.0
2018,9,29,13,30,1.0,143.0,2.9,22.9,144.0,132.9,100.98
2018,9,29,13,45,198.0,164.5,2.95,22.85,293.5,229.52,176.26
2018,9,29,14,0,395.0,186.0,3.0,22.8,443.0,307.89,233.11
2018,9,29,14,15,553.5,154.0,3.0,22.65,494.0,311.25,230.07
2018,9,29,14,30,712.0,122.0,3.0,22.5,545.0,299.27,212.86
2018,9,29,14,45,439.5,153.0,3.0,22.35,408.5,222.31,157.53
2018,9,29,15,0,167.0,184.0,3.0,22.2,272.0,182.58,135.23
2018,9,29,15,15,102.0,150.5,3.0,22.2,203.0,137.38,102.03
2018,9,29,15,30,37.0,117.0,3.0,22.2,134.0,104.92,79.2
2018,9,29,15,45,47.5,121.5,2.9,21.65,140.5,104.48,79.99
2018,9,29,16,0,58.0,126.0,2.8,21.1,147.0,105.03,85.39
2018,9,29,16,15,77.0,115.0,2.7,20.7,138.5,95.91,77.78
2018,9,29,16,30,96.0,104.0,2.6,20.3,130.0,82.87,66.59
2018,9,29,16,45,112.5,80.0,2.5,19.9,104.0,65.35,51.26
2018,9,29,17,0,129.0,56.0,2.4,19.5,78.0,44.78,33.05
2018,9,29,17,15,185.5,41.5,2.2,18.9,61.5,32.01,21.35
2018,9,29,17,30,242.0,27.0,2.0,18.3,45.0,22.31,8.45
2018,9,29,17,45,129.0,15.0,1.8,17.7,23.5,14.3,0.0
2018,9,29,18,0,16.0,3.0,1.6,17.1,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,1.55,16.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,0.95,15.2,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,0.9,15.3,2.0,0.0,0.0
2018,9,30,6,15,119.5,16.0,0.9,15.7,24.5,68.63,0.0
2018,9,30,6,30,226.0,30.0,0.9,16.1,47.0,173.32,104.45
2018,9,30,6,45,331.5,40.5,0.9,16.55,87.5,252.09,197.1
2018,9,30,7,0,437.0,51.0,0.9,17.0,128.0,336.81,270.03
2018,9,30,7,15,406.5,54.5,0.9,17.4,144.5,337.64,273.87
2018,9,30,7,30,376.0,58.0,0.9,17.8,161.0,334.52,273.04
2018,9,30,7,45,314.5,63.5,0.85,18.15,161.0,302.53,247.67
2018,9,30,8,0,253.0,69.0,0.8,18.5,161.0,273.21,223.42
2018,9,30,8,15,152.5,87.5,0.8,19.1,145.0,215.37,174.74
2018,9,30,8,30,52.0,106.0,0.8,19.7,129.0,144.91,115.01
2018,9,30,8,45,41.0,120.0,0.75,20.25,139.5,151.5,119.58
2018,9,30,9,0,30.0,134.0,0.7,20.8,150.0,157.45,123.26
2018,9,30,9,15,43.5,165.5,0.75,21.3,190.5,200.95,157.31
2018,9,30,9,30,57.0,197.0,0.8,21.8,231.0,244.29,190.33
2018,9,30,9,45,297.5,186.0,0.85,22.25,378.0,444.02,345.85
2018,9,30,10,0,538.0,175.0,0.9,22.7,525.0,640.06,487.1
2018,9,30,10,15,707.5,136.0,1.0,23.05,615.5,729.67,548.19
2018,9,30,10,30,877.0,97.0,1.1,23.4,706.0,808.58,599.94
2018,9,30,10,45,883.0,97.5,1.2,23.7,725.5,803.66,595.6
2018,9,30,11,0,889.0,98.0,1.3,24.0,745.0,795.52,590.17
2018,9,30,11,15,892.5,98.5,1.4,24.2,756.5,782.27,581.6
2018,9,30,11,30,896.0,99.0,1.5,24.4,768.0,765.9,570.97
2018,9,30,11,45,897.5,99.0,1.55,24.6,772.0,744.54,556.48
2018,9,30,12,0,899.0,99.0,1.6,24.8,776.0,720.27,539.96
2018,9,30,12,15,897.5,99.0,1.65,24.9,771.5,691.21,518.96
2018,9,30,12,30,896.0,99.0,1.7,25.0,767.0,659.64,495.79
2018,9,30,12,45,828.0,125.0,1.75,25.1,734.5,609.79,458.53
2018,9,30,13,0,760.0,151.0,1.8,25.2,702.0,560.18,421.07
2018,9,30,13,15,786.5,136.5,1.85,25.05,693.0,529.01,397.21
2018,9,30,13,30,813.0,122.0,1.9,24.9,684.0,492.34,368.25
2018,9,30,13,45,700.0,154.5,1.95,24.8,625.0,430.42,320.26
2018,9,30,14,0,587.0,187.0,2.0,24.7,566.0,379.46,280.44
2018,9,30,14,15,521.5,196.5,2.0,24.45,520.0,333.38,243.99
2018,9,30,14,30,456.0,206.0,2.0,24.2,474.0,292.64,211.81
2018,9,30,14,45,359.5,209.0,2.05,23.95,411.5,250.57,180.43
2018,9,30,15,0,263.0,212.0,2.1,23.7,349.0,212.66,153.68
2018,9,30,15,15,269.5,192.0,2.1,23.7,321.5,180.58,128.42
2018,9,30,15,30,276.0,172.0,2.1,23.7,294.0,148.0,104.89
2018,9,30,15,45,233.0,155.5,2.15,23.0,250.5,116.51,87.58
2018,9,30,16,0,190.0,139.0,2.2,22.3,207.0,108.19,87.63
2018,9,30,16,15,167.5,119.5,2.2,21.9,172.5,94.4,76.08
2018,9,30,16,30,145.0,100.0,2.2,21.5,138.0,80.19,63.93
2018,9,30,16,45,112.5,80.0,2.15,21.05,105.5,65.2,50.83
2018,9,30,17,0,80.0,60.0,2.1,20.6,73.0,49.8,37.11
2018,9,30,17,15,55.0,41.0,1.95,20.2,48.5,34.71,23.3
2018,9,30,17,30,30.0,22.0,1.8,19.8,24.0,19.23,4.7
2018,9,30,17,45,22.0,12.5,1.7,19.35,13.0,11.91,0.0
2018,9,30,18,0,14.0,3.0,1.6,18.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.5,1.45,18.65,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,0.95,14.7,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,0.9,14.8,2.0,0.0,0.0
2018,10,1,6,15,11.0,8.0,0.9,15.1,8.5,12.51,0.0
2018,10,1,6,30,11.0,14.0,0.9,15.4,15.0,18.5,5.58
2018,10,1,6,45,5.5,23.5,0.9,15.7,24.0,24.7,14.62
2018,10,1,7,0,0.0,33.0,0.9,16.0,33.0,30.64,20.1
2018,10,1,7,15,0.0,45.5,0.85,16.35,45.5,42.28,30.19
2018,10,1,7,30,0.0,58.0,0.8,16.7,58.0,54.14,40.32
2018,10,1,7,45,0.0,50.5,0.8,17.05,50.5,46.93,34.22
2018,10,1,8,0,0.0,43.0,0.8,17.4,43.0,39.94,28.24
2018,10,1,8,15,0.0,42.0,0.8,17.95,42.0,39.01,27.33
2018,10,1,8,30,0.0,41.0,0.8,18.5,41.0,38.09,26.41
2018,10,1,8,45,0.0,56.0,0.85,19.05,56.0,52.08,37.88
2018,10,1,9,0,0.0,71.0,0.9,19.6,71.0,66.09,49.2
2018,10,1,9,15,1.0,107.0,0.85,20.0,107.5,101.2,77.55
2018,10,1,9,30,2.0,143.0,0.8,20.4,144.0,137.21,106.0
2018,10,1,9,45,18.5,175.0,0.8,20.85,187.0,181.73,141.12
2018,10,1,10,0,35.0,207.0,0.8,21.3,230.0,233.82,181.24
2018,10,1,10,15,102.5,265.0,0.8,21.7,335.0,355.87,274.16
2018,10,1,10,30,170.0,323.0,0.8,22.1,440.0,466.11,353.93
2018,10,1,10,45,181.5,331.0,0.8,22.5,459.5,477.58,360.29
2018,10,1,11,0,193.0,339.0,0.8,22.9,479.0,488.0,366.74
2018,10,1,11,15,198.0,345.0,0.85,23.2,490.5,490.32,367.8
2018,10,1,11,30,203.0,351.0,0.9,23.5,502.0,491.63,368.21
2018,10,1,11,45,275.5,337.5,0.95,23.8,543.5,525.55,393.07
2018,10,1,12,0,348.0,324.0,1.0,24.1,585.0,550.0,410.58
2018,10,1,12,15,345.0,323.0,1.1,24.25,580.0,531.93,397.47
2018,10,1,12,30,342.0,322.0,1.2,24.4,575.0,513.04,383.93
2018,10,1,12,45,281.0,328.5,1.3,24.55,534.5,466.02,349.46
2018,10,1,13,0,220.0,335.0,1.4,24.7,494.0,423.18,317.87
2018,10,1,13,15,231.5,324.5,1.45,24.7,487.5,406.84,305.9
2018,10,1,13,30,243.0,314.0,1.5,24.7,481.0,389.23,292.49
2018,10,1,13,45,290.5,289.5,1.55,24.65,481.5,370.74,277.96
2018,10,1,14,0,338.0,265.0,1.6,24.6,482.0,350.51,261.22
2018,10,1,14,15,317.5,254.0,1.6,24.3,449.0,314.31,232.99
2018,10,1,14,30,297.0,243.0,1.6,24.0,416.0,279.82,205.96
2018,10,1,14,45,206.0,230.0,1.55,23.75,346.0,235.53,173.86
2018,10,1,15,0,115.0,217.0,1.5,23.5,276.0,195.2,145.91
2018,10,1,15,15,86.0,196.0,1.5,23.5,238.0,172.39,129.69
2018,10,1,15,30,57.0,175.0,1.5,23.5,200.0,147.08,111.79
2018,10,1,15,45,50.0,152.0,1.4,22.75,172.0,124.13,100.58
2018,10,1,16,0,43.0,129.0,1.3,22.0,144.0,106.57,86.24
2018,10,1,16,15,80.5,113.5,1.25,21.5,136.5,90.08,72.43
2018,10,1,16,30,118.0,98.0,1.2,21.0,129.0,78.63,62.66
2018,10,1,16,45,83.5,77.5,1.2,20.55,97.0,63.27,49.21
2018,10,1,17,0,49.0,57.0,1.2,20.1,65.0,49.26,36.65
2018,10,1,17,15,35.0,39.0,1.2,19.75,43.5,34.24,22.75
2018,10,1,17,30,21.0,21.0,1.2,19.4,22.0,18.99,2.1
2018,10,1,17,45,10.5,10.5,1.2,19.05,11.0,10.01,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.95,16.6,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,1.0,16.6,1.0,0.0,0.0
2018,10,2,6,15,4.0,2.5,1.05,16.9,2.5,4.15,0.0
2018,10,2,6,30,4.0,4.0,1.1,17.2,4.0,5.68,0.0
2018,10,2,6,45,2.0,5.0,1.15,17.5,5.0,5.73,0.0
2018,10,2,7,0,0.0,6.0,1.2,17.8,6.0,5.55,0.0
2018,10,2,7,15,0.0,8.0,1.15,18.35,8.0,7.4,0.6
2018,10,2,7,30,0.0,10.0,1.1,18.9,10.0,9.26,2.19
2018,10,2,7,45,0.0,14.5,1.0,19.5,14.5,13.44,5.72
2018,10,2,8,0,0.0,19.0,0.9,20.1,19.0,17.62,9.21
2018,10,2,8,15,4.0,61.5,0.95,20.75,63.5,60.06,44.61
2018,10,2,8,30,8.0,104.0,1.0,21.4,108.0,104.56,80.79
2018,10,2,8,45,84.5,159.5,1.05,22.05,203.5,238.69,189.06
2018,10,2,9,0,161.0,215.0,1.1,22.7,299.0,360.15,282.09
2018,10,2,9,15,137.5,236.5,1.2,23.2,312.0,364.44,282.77
2018,10,2,9,30,114.0,258.0,1.3,23.7,325.0,367.34,283.14
2018,10,2,9,45,128.0,269.0,1.4,24.2,348.0,387.27,297.35
2018,10,2,10,0,142.0,280.0,1.5,24.7,371.0,406.73,310.98
2018,10,2,10,15,117.0,289.5,1.55,25.05,366.5,392.95,299.16
2018,10,2,10,30,92.0,299.0,1.6,25.4,362.0,369.89,280.84
2018,10,2,10,45,74.5,297.5,1.6,25.75,349.5,350.96,265.77
2018,10,2,11,0,57.0,296.0,1.6,26.1,337.0,332.4,251.01
2018,10,2,11,15,181.0,288.5,1.6,26.35,421.5,420.71,318.41
2018,10,2,11,30,305.0,281.0,1.6,26.6,506.0,502.04,378.07
2018,10,2,11,45,356.0,282.0,1.6,26.85,546.0,527.69,395.58
2018,10,2,12,0,407.0,283.0,1.6,27.1,586.0,553.27,412.97
2018,10,2,12,15,438.5,278.0,1.6,27.2,602.5,551.89,411.34
2018,10,2,12,30,470.0,273.0,1.6,27.3,619.0,547.4,407.49
2018,10,2,12,45,462.5,269.0,1.55,27.45,605.0,517.82,385.12
2018,10,2,13,0,455.0,265.0,1.5,27.6,591.0,487.7,362.29
2018,10,2,13,15,404.5,272.5,1.5,27.55,556.0,445.42,330.74
2018,10,2,13,30,354.0,280.0,1.5,27.5,521.0,408.07,302.64
2018,10,2,13,45,311.0,279.0,1.55,27.45,484.5,369.01,273.35
2018,10,2,14,0,268.0,278.0,1.6,27.4,448.0,333.16,246.34
2018,10,2,14,15,264.5,260.5,1.65,27.2,421.0,300.57,221.19
2018,10,2,14,30,261.0,243.0,1.7,27.0,394.0,268.31,195.91
2018,10,2,14,45,286.0,222.0,1.75,26.85,377.0,240.08,172.5
2018,10,2,15,0,311.0,201.0,1.8,26.7,360.0,209.41,147.2
2018,10,2,15,15,454.0,153.5,1.8,26.7,362.0,163.9,106.43
2018,10,2,15,30,597.0,106.0,1.8,26.7,364.0,107.77,62.55
2018,10,2,15,45,598.5,93.0,1.95,26.0,326.0,62.71,47.88
2018,10,2,16,0,600.0,80.0,2.1,25.3,288.0,53.94,40.69
2018,10,2,16,15,531.0,75.5,2.1,24.75,238.5,52.94,39.96
2018,10,2,16,30,462.0,71.0,2.1,24.2,189.0,52.08,39.23
2018,10,2,16,45,352.5,62.0,2.15,23.7,140.0,46.21,34.01
2018,10,2,17,0,243.0,53.0,2.2,23.2,91.0,40.4,28.6
2018,10,2,17,15,177.0,37.5,2.15,22.6,60.0,29.15,18.04
2018,10,2,17,30,111.0,22.0,2.1,22.0,29.0,17.39,0.0
2018,10,2,17,45,55.5,11.0,2.05,21.4,14.5,10.48,0.0
2018,10,2,18,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,5.0,1.0,0.65,17.55,1.0,0.0,0.0
2018,10,3,6,0,10.0,2.0,0.6,17.6,2.0,0.0,0.0
2018,10,3,6,15,10.0,8.0,0.6,17.75,8.5,12.01,0.0
2018,10,3,6,30,10.0,14.0,0.6,17.9,15.0,17.95,3.14
2018,10,3,6,45,36.0,28.0,0.65,18.1,33.5,54.34,38.35
2018,10,3,7,0,62.0,42.0,0.7,18.3,52.0,85.88,66.16
2018,10,3,7,15,182.5,53.0,0.7,18.55,98.0,192.88,156.18
2018,10,3,7,30,303.0,64.0,0.7,18.8,144.0,286.43,233.28
2018,10,3,7,45,356.5,78.5,0.7,19.05,191.0,347.25,281.55
2018,10,3,8,0,410.0,93.0,0.7,19.3,238.0,409.73,329.66
2018,10,3,8,15,369.0,122.5,0.75,19.6,267.0,424.27,338.65
2018,10,3,8,30,328.0,152.0,0.8,19.9,296.0,421.47,334.8
2018,10,3,8,45,530.0,122.0,0.9,20.2,382.5,560.6,440.95
2018,10,3,9,0,732.0,92.0,1.0,20.5,469.0,683.44,528.35
2018,10,3,9,15,772.0,88.0,1.05,20.85,513.0,716.44,548.56
2018,10,3,9,30,812.0,84.0,1.1,21.2,557.0,747.39,568.14
2018,10,3,9,45,670.5,135.5,1.15,21.55,541.0,697.8,532.09
2018,10,3,10,0,529.0,187.0,1.2,21.9,525.0,633.78,483.99
2018,10,3,10,15,367.5,249.0,1.25,22.15,488.5,556.86,425.35
2018,10,3,10,30,206.0,311.0,1.3,22.4,452.0,480.26,365.86
2018,10,3,10,45,182.5,309.0,1.35,22.7,436.5,454.11,346.24
2018,10,3,11,0,159.0,307.0,1.4,23.0,421.0,428.05,326.27
2018,10,3,11,15,332.5,267.0,1.45,23.15,509.5,517.33,394.82
2018,10,3,11,30,506.0,227.0,1.5,23.3,598.0,599.23,455.15
2018,10,3,11,45,575.5,202.5,1.55,23.4,626.5,610.5,463.05
2018,10,3,12,0,645.0,178.0,1.6,23.5,655.0,614.41,466.11
2018,10,3,12,15,424.5,237.5,1.7,23.5,550.5,503.25,383.03
2018,10,3,12,30,204.0,297.0,1.8,23.5,446.0,401.29,305.58
2018,10,3,12,45,411.5,235.5,1.9,23.5,530.0,456.09,348.71
2018,10,3,13,0,619.0,174.0,2.0,23.5,614.0,493.65,376.39
2018,10,3,13,15,685.5,150.0,2.05,23.35,624.5,476.64,362.07
2018,10,3,13,30,752.0,126.0,2.1,23.2,635.0,455.94,344.16
2018,10,3,13,45,661.0,140.5,2.1,23.1,575.0,391.63,293.54
2018,10,3,14,0,570.0,155.0,2.1,23.0,515.0,336.79,250.02
2018,10,3,14,15,675.5,124.5,2.1,22.85,528.5,313.62,226.69
2018,10,3,14,30,781.0,94.0,2.1,22.7,542.0,283.75,196.15
2018,10,3,14,45,764.5,91.5,2.1,22.55,504.0,236.01,154.84
2018,10,3,15,0,748.0,89.0,2.1,22.4,466.0,189.2,115.68
2018,10,3,15,15,723.5,85.0,2.1,22.4,423.0,141.45,79.51
2018,10,3,15,30,699.0,81.0,2.1,22.4,380.0,91.04,48.1
2018,10,3,15,45,668.0,76.5,2.05,22.0,334.5,49.34,37.21
2018,10,3,16,0,637.0,72.0,2.0,21.6,289.0,48.13,36.33
2018,10,3,16,15,593.5,65.5,1.9,21.3,242.5,45.27,33.91
2018,10,3,16,30,550.0,59.0,1.8,21.0,196.0,42.28,31.26
2018,10,3,16,45,480.0,51.0,1.7,20.7,150.5,37.83,27.2
2018,10,3,17,0,410.0,43.0,1.6,20.4,105.0,33.22,22.79
2018,10,3,17,15,291.5,32.5,1.55,19.95,68.0,26.02,15.46
2018,10,3,17,30,173.0,22.0,1.5,19.5,31.0,17.51,0.0
2018,10,3,17,45,86.5,11.0,1.4,19.05,15.5,10.48,0.0
2018,10,3,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,2.5,8.0,1.85,15.8,8.0,8.71,0.0
2018,10,4,6,30,5.0,16.0,2.0,16.0,16.0,17.89,1.74
2018,10,4,6,45,16.5,27.5,2.1,16.25,30.0,36.59,23.96
2018,10,4,7,0,28.0,39.0,2.2,16.5,44.0,55.35,40.89
2018,10,4,7,15,30.0,47.0,2.25,16.7,53.5,64.87,49.6
2018,10,4,7,30,32.0,55.0,2.3,16.9,63.0,74.75,58.33
2018,10,4,7,45,19.0,58.0,2.35,17.1,63.0,69.42,53.65
2018,10,4,8,0,6.0,61.0,2.4,17.3,63.0,60.83,46.0
2018,10,4,8,15,11.0,97.5,2.5,17.55,102.0,100.71,79.31
2018,10,4,8,30,16.0,134.0,2.6,17.8,141.0,141.97,113.11
2018,10,4,8,45,37.5,151.5,2.7,18.0,170.0,183.4,147.09
2018,10,4,9,0,59.0,169.0,2.8,18.2,199.0,217.71,174.84
2018,10,4,9,15,49.0,183.0,2.9,18.45,209.5,223.91,178.77
2018,10,4,9,30,39.0,197.0,3.0,18.7,220.0,229.6,182.35
2018,10,4,9,45,25.0,176.0,3.05,18.95,191.0,194.67,153.6
2018,10,4,10,0,11.0,155.0,3.1,19.2,162.0,155.33,121.34
2018,10,4,10,15,11.0,163.5,3.2,19.4,170.5,163.21,127.41
2018,10,4,10,30,11.0,172.0,3.3,19.6,179.0,171.01,133.33
2018,10,4,10,45,13.5,206.0,3.35,19.75,215.0,205.32,160.28
2018,10,4,11,0,16.0,240.0,3.4,19.9,251.0,239.26,186.62
2018,10,4,11,15,13.0,228.5,3.45,20.0,237.5,224.91,175.03
2018,10,4,11,30,10.0,217.0,3.5,20.1,224.0,210.88,163.82
2018,10,4,11,45,34.0,257.0,3.5,20.15,282.0,267.74,208.72
2018,10,4,12,0,58.0,297.0,3.5,20.2,340.0,318.68,248.2
2018,10,4,12,15,99.0,319.0,3.5,20.15,391.5,361.06,281.12
2018,10,4,12,30,140.0,341.0,3.5,20.1,443.0,400.9,311.6
2018,10,4,12,45,164.5,311.5,3.5,20.1,429.0,379.64,295.49
2018,10,4,13,0,189.0,282.0,3.5,20.1,415.0,356.98,278.19
2018,10,4,13,15,269.5,261.0,3.45,20.05,445.0,365.72,284.67
2018,10,4,13,30,350.0,240.0,3.4,20.0,475.0,368.72,285.65
2018,10,4,13,45,374.5,214.5,3.35,20.0,457.0,335.16,257.91
2018,10,4,14,0,399.0,189.0,3.3,20.0,439.0,301.3,229.22
2018,10,4,14,15,609.5,137.5,3.3,19.95,495.5,300.55,221.34
2018,10,4,14,30,820.0,86.0,3.3,19.9,552.0,283.24,197.08
2018,10,4,14,45,807.5,83.0,3.3,19.85,514.5,234.07,153.48
2018,10,4,15,0,795.0,80.0,3.3,19.8,477.0,185.38,111.99
2018,10,4,15,15,771.0,77.0,3.3,19.8,433.0,136.18,74.63
2018,10,4,15,30,747.0,74.0,3.3,19.8,389.0,89.1,47.07
2018,10,4,15,45,719.5,69.5,3.25,19.35,343.5,49.28,37.6
2018,10,4,16,0,692.0,65.0,3.2,18.9,298.0,47.59,36.28
2018,10,4,16,15,650.5,59.5,3.1,18.45,250.5,40.94,30.5
2018,10,4,16,30,609.0,54.0,3.0,18.0,203.0,38.53,28.35
2018,10,4,16,45,534.5,47.5,2.85,17.55,156.0,35.16,25.19
2018,10,4,17,0,460.0,41.0,2.7,17.1,109.0,31.74,21.77
2018,10,4,17,15,324.5,31.0,2.6,16.55,69.5,24.9,14.45
2018,10,4,17,30,189.0,21.0,2.5,16.0,30.0,17.75,0.0
2018,10,4,17,45,94.5,10.5,2.4,15.4,15.0,10.01,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,6,15,126.0,11.5,1.45,12.25,19.5,65.52,0.0
2018,10,5,6,30,252.0,23.0,1.4,12.9,39.0,166.77,47.16
2018,10,5,6,45,377.0,32.0,1.3,13.5,80.0,261.02,202.24
2018,10,5,7,0,502.0,41.0,1.2,14.1,121.0,353.81,285.2
2018,10,5,7,15,570.0,47.0,1.1,14.5,168.5,417.6,339.86
2018,10,5,7,30,638.0,53.0,1.0,14.9,216.0,480.86,391.37
2018,10,5,7,45,567.0,73.0,0.95,15.25,240.5,481.36,391.22
2018,10,5,8,0,496.0,93.0,0.9,15.6,265.0,470.87,381.91
2018,10,5,8,15,613.5,85.5,0.9,16.3,329.5,555.53,446.32
2018,10,5,8,30,731.0,78.0,0.9,17.0,394.0,639.85,505.96
2018,10,5,8,45,615.5,115.0,0.9,17.7,400.0,612.1,481.58
2018,10,5,9,0,500.0,152.0,0.9,18.4,406.0,567.52,445.12
2018,10,5,9,15,542.5,155.0,0.9,19.05,450.0,606.53,472.28
2018,10,5,9,30,585.0,158.0,0.9,19.7,494.0,649.78,500.81
2018,10,5,9,45,725.0,121.0,0.85,20.4,561.5,718.48,546.81
2018,10,5,10,0,865.0,84.0,0.8,21.1,629.0,777.51,582.96
2018,10,5,10,15,872.0,85.5,0.75,21.6,654.5,780.54,581.41
2018,10,5,10,30,879.0,87.0,0.7,22.1,680.0,780.39,578.58
2018,10,5,10,45,883.5,88.5,0.6,22.65,698.5,775.09,571.61
2018,10,5,11,0,888.0,90.0,0.5,23.2,717.0,766.59,562.73
2018,10,5,11,15,743.0,150.0,0.5,23.45,680.0,709.04,522.91
2018,10,5,11,30,598.0,210.0,0.5,23.7,643.0,645.98,477.06
2018,10,5,11,45,469.5,243.5,0.55,23.95,584.5,568.74,422.37
2018,10,5,12,0,341.0,277.0,0.6,24.2,526.0,494.01,368.46
2018,10,5,12,15,588.5,196.0,0.75,24.25,622.5,566.02,423.73
2018,10,5,12,30,836.0,115.0,0.9,24.3,719.0,616.83,460.99
2018,10,5,12,45,792.0,128.5,1.1,24.4,693.0,572.4,428.57
2018,10,5,13,0,748.0,142.0,1.3,24.5,667.0,526.76,395.2
2018,10,5,13,15,722.0,148.0,1.45,24.5,642.5,485.83,364.16
2018,10,5,13,30,696.0,154.0,1.6,24.5,618.0,445.27,332.45
2018,10,5,13,45,771.5,120.0,1.75,24.45,615.0,414.74,306.55
2018,10,5,14,0,847.0,86.0,1.9,24.4,612.0,377.74,273.85
2018,10,5,14,15,832.0,84.5,2.05,24.2,577.5,329.32,232.67
2018,10,5,14,30,817.0,83.0,2.2,24.0,543.0,275.82,187.01
2018,10,5,14,45,786.0,84.5,2.3,23.75,501.0,226.84,145.54
2018,10,5,15,0,755.0,86.0,2.4,23.5,459.0,180.23,107.68
2018,10,5,15,15,745.5,79.0,2.4,23.5,419.0,131.4,71.12
2018,10,5,15,30,736.0,72.0,2.4,23.5,379.0,83.24,43.36
2018,10,5,15,45,700.5,68.5,2.6,22.8,332.0,48.66,36.52
2018,10,5,16,0,665.0,65.0,2.8,22.1,285.0,43.4,32.16
2018,10,5,16,15,611.0,60.0,2.85,21.5,236.5,41.46,30.55
2018,10,5,16,30,557.0,55.0,2.9,20.9,188.0,39.49,28.8
2018,10,5,16,45,460.5,48.0,2.95,20.35,140.5,35.72,25.32
2018,10,5,17,0,364.0,41.0,3.0,19.8,93.0,31.9,21.55
2018,10,5,17,15,259.0,29.5,3.05,19.25,59.0,23.67,12.84
2018,10,5,17,30,154.0,18.0,3.1,18.7,25.0,14.94,0.0
2018,10,5,17,45,77.0,9.0,3.15,18.15,12.5,8.58,0.0
2018,10,5,18,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,6,15,139.5,11.0,2.05,13.9,19.0,70.49,0.0
2018,10,6,6,30,279.0,22.0,2.2,14.5,38.0,176.52,27.8
2018,10,6,6,45,410.0,29.5,2.3,15.15,80.0,273.71,210.16
2018,10,6,7,0,541.0,37.0,2.4,15.8,122.0,363.43,292.88
2018,10,6,7,15,612.5,42.0,2.4,16.4,171.0,430.12,350.96
2018,10,6,7,30,684.0,47.0,2.4,17.0,220.0,499.77,408.59
2018,10,6,7,45,729.5,50.5,2.4,17.65,270.0,553.15,450.92
2018,10,6,8,0,775.0,54.0,2.4,18.3,320.0,606.93,491.18
2018,10,6,8,15,805.5,56.0,2.5,19.0,368.0,642.55,515.89
2018,10,6,8,30,836.0,58.0,2.6,19.7,416.0,682.62,543.26
2018,10,6,8,45,858.0,60.5,2.65,20.4,461.0,715.53,564.46
2018,10,6,9,0,880.0,63.0,2.7,21.1,506.0,746.28,583.73
2018,10,6,9,15,892.0,65.0,2.7,21.55,544.5,766.29,595.35
2018,10,6,9,30,904.0,67.0,2.7,22.0,583.0,783.4,604.92
2018,10,6,9,45,910.5,71.0,2.65,22.4,616.0,795.47,610.76
2018,10,6,10,0,917.0,75.0,2.6,22.8,649.0,804.22,614.37
2018,10,6,10,15,925.5,75.5,2.6,23.1,675.5,807.23,614.68
2018,10,6,10,30,934.0,76.0,2.6,23.4,702.0,806.89,612.85
2018,10,6,10,45,940.0,76.0,2.6,23.65,721.0,800.7,607.26
2018,10,6,11,0,946.0,76.0,2.6,23.9,740.0,791.13,599.52
2018,10,6,11,15,949.0,76.5,2.65,24.1,751.5,776.5,588.87
2018,10,6,11,30,952.0,77.0,2.7,24.3,763.0,758.59,576.06
2018,10,6,11,45,953.0,77.0,2.75,24.5,766.0,735.58,559.75
2018,10,6,12,0,954.0,77.0,2.8,24.7,769.0,709.54,540.69
2018,10,6,12,15,951.5,77.0,2.9,24.8,763.5,678.36,517.31
2018,10,6,12,30,949.0,77.0,3.0,24.9,758.0,644.57,491.58
2018,10,6,12,45,945.5,76.5,3.05,25.05,745.0,607.31,462.46
2018,10,6,13,0,942.0,76.0,3.1,25.2,732.0,567.84,431.05
2018,10,6,13,15,937.0,75.0,3.15,25.25,711.5,525.16,396.64
2018,10,6,13,30,932.0,74.0,3.2,25.3,691.0,480.78,360.01
2018,10,6,13,45,922.5,73.0,3.25,25.3,662.5,433.1,320.01
2018,10,6,14,0,913.0,72.0,3.3,25.3,634.0,384.53,278.31
2018,10,6,14,15,901.5,70.5,3.35,25.25,599.5,334.24,234.54
2018,10,6,14,30,890.0,69.0,3.4,25.2,565.0,283.7,190.15
2018,10,6,14,45,874.0,67.0,3.45,25.15,525.0,231.82,145.33
2018,10,6,15,0,858.0,65.0,3.5,25.1,485.0,180.61,103.14
2018,10,6,15,15,835.5,63.0,3.5,25.1,440.0,129.64,66.35
2018,10,6,15,30,813.0,61.0,3.5,25.1,395.0,73.98,35.37
2018,10,6,15,45,780.0,58.0,3.5,24.65,346.5,40.8,29.51
2018,10,6,16,0,747.0,55.0,3.5,24.2,298.0,39.92,28.86
2018,10,6,16,15,696.0,51.5,3.3,23.55,248.5,38.6,27.8
2018,10,6,16,30,645.0,48.0,3.1,22.9,199.0,37.36,26.69
2018,10,6,16,45,565.0,42.5,2.9,22.25,151.0,34.31,23.85
2018,10,6,17,0,485.0,37.0,2.7,21.6,103.0,28.64,18.54
2018,10,6,17,15,338.5,27.5,2.7,21.0,64.0,22.09,10.95
2018,10,6,17,30,192.0,18.0,2.7,20.4,25.0,17.16,0.0
2018,10,6,17,45,96.0,9.0,2.75,19.8,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.15,18.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,6,15,143.5,11.0,3.65,15.85,19.0,71.81,0.0
2018,10,7,6,30,287.0,22.0,3.8,16.2,38.0,177.93,0.0
2018,10,7,6,45,419.0,29.5,3.9,16.55,80.0,277.02,210.64
2018,10,7,7,0,551.0,37.0,4.0,16.9,122.0,366.94,295.51
2018,10,7,7,15,620.5,42.5,4.15,17.4,171.0,433.22,354.32
2018,10,7,7,30,690.0,48.0,4.3,17.9,220.0,502.28,412.86
2018,10,7,7,45,733.0,52.0,4.45,18.35,270.0,554.7,456.08
2018,10,7,8,0,776.0,56.0,4.6,18.8,320.0,607.32,497.57
2018,10,7,8,15,805.0,59.0,4.65,19.25,368.0,648.66,527.7
2018,10,7,8,30,834.0,62.0,4.7,19.7,416.0,683.08,551.79
2018,10,7,8,45,854.0,64.5,4.7,20.2,460.0,714.22,572.59
2018,10,7,9,0,874.0,67.0,4.7,20.7,504.0,743.16,591.38
2018,10,7,9,15,888.5,68.5,4.7,21.1,543.0,764.2,604.35
2018,10,7,9,30,903.0,70.0,4.7,21.5,582.0,782.43,615.22
2018,10,7,9,45,913.0,72.5,4.7,21.95,615.5,795.31,622.09
2018,10,7,10,0,923.0,75.0,4.7,22.4,649.0,804.94,626.71
2018,10,7,10,15,927.5,76.5,4.65,22.75,674.0,805.86,625.14
2018,10,7,10,30,932.0,78.0,4.6,23.1,699.0,803.43,621.37
2018,10,7,10,45,934.0,80.0,4.55,23.45,717.0,796.26,614.4
2018,10,7,11,0,936.0,82.0,4.5,23.8,735.0,785.77,605.24
2018,10,7,11,15,937.0,82.5,4.45,24.15,745.0,769.69,592.29
2018,10,7,11,30,938.0,83.0,4.4,24.5,755.0,750.45,577.36
2018,10,7,11,45,936.0,84.0,4.35,24.8,757.0,726.58,559.37
2018,10,7,12,0,934.0,85.0,4.3,25.1,759.0,699.84,538.19
2018,10,7,12,15,932.0,85.5,4.25,25.35,754.0,669.89,514.34
2018,10,7,12,30,930.0,86.0,4.2,25.6,749.0,637.36,488.27
2018,10,7,12,45,925.5,85.5,4.1,25.8,735.5,600.05,458.27
2018,10,7,13,0,921.0,85.0,4.0,26.0,722.0,560.67,426.2
2018,10,7,13,15,914.5,84.5,4.0,26.15,701.5,518.44,391.62
2018,10,7,13,30,908.0,84.0,4.0,26.3,681.0,474.67,355.05
2018,10,7,13,45,898.5,82.5,4.0,26.4,652.5,427.51,315.16
2018,10,7,14,0,889.0,81.0,4.0,26.5,624.0,379.5,273.75
2018,10,7,14,15,876.5,78.5,3.95,26.5,589.0,329.14,229.97
2018,10,7,14,30,864.0,76.0,3.9,26.5,554.0,278.69,185.86
2018,10,7,14,45,848.5,74.0,3.9,26.5,514.5,228.18,142.46
2018,10,7,15,0,833.0,72.0,3.9,26.5,475.0,172.33,97.11
2018,10,7,15,15,809.5,69.0,3.9,26.5,430.0,121.59,61.24
2018,10,7,15,30,786.0,66.0,3.9,26.5,385.0,72.89,36.77
2018,10,7,15,45,755.5,62.0,3.55,26.1,337.5,44.07,32.11
2018,10,7,16,0,725.0,58.0,3.2,25.7,290.0,42.52,30.9
2018,10,7,16,15,680.5,52.5,2.9,24.9,241.0,39.63,28.5
2018,10,7,16,30,636.0,47.0,2.6,24.1,192.0,36.66,25.92
2018,10,7,16,45,560.5,40.5,2.35,23.25,145.0,32.65,22.28
2018,10,7,17,0,485.0,34.0,2.1,22.4,98.0,26.16,16.3
2018,10,7,17,15,339.0,25.0,2.05,21.8,60.5,19.94,8.63
2018,10,7,17,30,193.0,16.0,2.0,21.2,23.0,15.25,0.0
2018,10,7,17,45,96.5,8.0,2.0,20.55,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,6,15,140.5,10.0,2.5,17.15,17.5,69.18,0.0
2018,10,8,6,30,281.0,20.0,2.6,17.7,35.0,171.44,0.0
2018,10,8,6,45,414.0,27.5,2.7,18.25,76.0,270.73,201.94
2018,10,8,7,0,547.0,35.0,2.8,18.8,117.0,360.7,286.77
2018,10,8,7,15,616.5,40.0,2.95,19.35,165.5,425.73,343.86
2018,10,8,7,30,686.0,45.0,3.1,19.9,214.0,493.62,400.58
2018,10,8,7,45,728.5,48.0,3.25,20.4,262.5,544.01,441.48
2018,10,8,8,0,771.0,51.0,3.4,20.9,311.0,594.64,480.63
2018,10,8,8,15,799.5,54.0,3.45,21.4,358.0,629.79,505.47
2018,10,8,8,30,828.0,57.0,3.5,21.9,405.0,669.25,532.84
2018,10,8,8,45,847.5,59.0,3.55,22.4,448.0,699.26,552.59
2018,10,8,9,0,867.0,61.0,3.6,22.9,491.0,727.09,570.45
2018,10,8,9,15,881.5,62.5,3.6,23.35,529.5,748.05,583.04
2018,10,8,9,30,896.0,64.0,3.6,23.8,568.0,766.22,593.58
2018,10,8,9,45,906.5,65.0,3.6,24.25,600.5,777.73,599.38
2018,10,8,10,0,917.0,66.0,3.6,24.7,633.0,786.08,603.05
2018,10,8,10,15,924.5,67.0,3.55,25.05,659.0,788.85,602.91
2018,10,8,10,30,932.0,68.0,3.5,25.4,685.0,788.27,600.59
2018,10,8,10,45,936.5,69.0,3.45,25.75,703.5,782.03,594.47
2018,10,8,11,0,941.0,70.0,3.4,26.1,722.0,772.43,586.2
2018,10,8,11,15,943.0,70.0,3.3,26.35,732.0,756.62,573.75
2018,10,8,11,30,945.0,70.0,3.2,26.6,742.0,737.61,559.24
2018,10,8,11,45,945.5,70.0,3.15,26.9,745.0,714.45,542.07
2018,10,8,12,0,946.0,70.0,3.1,27.2,748.0,688.3,521.93
2018,10,8,12,15,944.0,70.5,3.0,27.35,743.0,658.23,498.36
2018,10,8,12,30,942.0,71.0,2.9,27.5,738.0,625.53,472.58
2018,10,8,12,45,937.5,71.0,2.8,27.7,725.0,588.5,443.18
2018,10,8,13,0,933.0,71.0,2.7,27.9,712.0,549.36,411.69
2018,10,8,13,15,927.5,70.5,2.65,27.95,691.5,507.35,377.81
2018,10,8,13,30,922.0,70.0,2.6,28.0,671.0,463.69,341.86
2018,10,8,13,45,913.0,69.0,2.5,28.05,643.5,416.78,302.54
2018,10,8,14,0,904.0,68.0,2.4,28.1,616.0,368.96,261.67
2018,10,8,14,15,891.0,66.5,2.4,28.05,581.0,318.83,218.69
2018,10,8,14,30,878.0,65.0,2.4,28.0,546.0,268.63,175.34
2018,10,8,14,45,861.5,63.5,2.35,27.9,506.5,217.9,132.38
2018,10,8,15,0,845.0,62.0,2.3,27.8,467.0,167.89,92.41
2018,10,8,15,15,822.0,60.0,2.3,27.8,423.0,117.85,58.11
2018,10,8,15,30,799.0,58.0,2.3,27.8,379.0,69.62,35.65
2018,10,8,15,45,766.5,55.5,2.15,27.3,331.5,39.18,27.79
2018,10,8,16,0,734.0,53.0,2.0,26.8,284.0,38.63,27.44
2018,10,8,16,15,684.5,48.5,1.85,25.9,235.0,36.41,25.63
2018,10,8,16,30,635.0,44.0,1.7,25.0,186.0,34.18,23.68
2018,10,8,16,45,554.0,38.5,1.6,24.15,139.5,30.98,20.74
2018,10,8,17,0,473.0,33.0,1.5,23.3,93.0,25.47,15.57
2018,10,8,17,15,317.0,24.0,1.55,22.5,56.5,19.21,7.18
2018,10,8,17,30,161.0,15.0,1.6,21.7,20.0,14.3,0.0
2018,10,8,17,45,80.5,7.5,1.7,20.9,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
