Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,2.3,12.45,1.5,0.0,0.0
2018,10,29,6,30,28.0,4.0,2.3,12.8,3.0,0.0,0.0
2018,10,29,6,45,60.0,16.5,2.25,13.1,19.5,41.52,0.0
2018,10,29,7,0,92.0,29.0,2.2,13.4,36.0,93.27,56.66
2018,10,29,7,15,142.5,45.0,2.2,13.75,65.0,141.06,110.2
2018,10,29,7,30,193.0,61.0,2.2,14.1,94.0,189.01,153.26
2018,10,29,7,45,234.0,76.0,2.2,14.45,128.0,232.69,191.53
2018,10,29,8,0,275.0,91.0,2.2,14.8,162.0,277.95,230.09
2018,10,29,8,15,322.5,103.0,2.25,15.1,201.5,335.4,277.48
2018,10,29,8,30,370.0,115.0,2.3,15.4,241.0,383.12,316.02
2018,10,29,8,45,382.0,129.0,2.35,15.65,273.5,410.54,337.24
2018,10,29,9,0,394.0,143.0,2.4,15.9,306.0,436.71,357.07
2018,10,29,9,15,383.5,160.5,2.5,16.25,331.0,450.23,366.26
2018,10,29,9,30,373.0,178.0,2.6,16.6,356.0,451.91,366.33
2018,10,29,9,45,396.5,186.0,2.75,16.95,386.0,484.22,390.48
2018,10,29,10,0,420.0,194.0,2.9,17.3,416.0,505.16,405.65
2018,10,29,10,15,449.5,196.5,2.9,17.55,444.0,522.62,418.03
2018,10,29,10,30,479.0,199.0,2.9,17.8,472.0,538.04,428.73
2018,10,29,10,45,507.0,196.0,2.9,18.1,492.5,544.59,432.63
2018,10,29,11,0,535.0,193.0,2.9,18.4,513.0,548.75,434.66
2018,10,29,11,15,668.5,152.0,2.9,18.7,559.0,581.71,459.67
2018,10,29,11,30,802.0,111.0,2.9,19.0,605.0,604.05,475.9
2018,10,29,11,45,857.5,93.5,2.9,19.3,623.0,597.18,469.02
2018,10,29,12,0,913.0,76.0,2.9,19.6,641.0,585.3,458.11
2018,10,29,12,15,898.0,80.0,2.85,19.95,631.5,552.78,430.64
2018,10,29,12,30,883.0,84.0,2.8,20.3,622.0,518.52,401.58
2018,10,29,12,45,893.0,80.0,2.75,20.7,613.5,486.72,373.79
2018,10,29,13,0,903.0,76.0,2.7,21.1,605.0,452.05,343.09
2018,10,29,13,15,896.0,74.5,2.65,21.25,584.0,410.41,306.82
2018,10,29,13,30,889.0,73.0,2.6,21.4,563.0,367.4,268.78
2018,10,29,13,45,878.5,71.0,2.55,21.6,535.0,321.76,228.12
2018,10,29,14,0,868.0,69.0,2.5,21.8,507.0,275.48,186.73
2018,10,29,14,15,835.5,71.0,2.5,21.8,469.0,222.96,141.91
2018,10,29,14,30,803.0,73.0,2.5,21.8,431.0,176.78,104.03
2018,10,29,14,45,798.5,67.0,2.5,21.8,396.0,128.91,67.74
2018,10,29,15,0,794.0,61.0,2.5,21.8,361.0,80.83,39.5
2018,10,29,15,15,761.5,58.0,2.5,21.8,317.5,41.83,30.81
2018,10,29,15,30,729.0,55.0,2.5,21.8,274.0,40.83,29.98
2018,10,29,15,45,680.5,50.5,2.4,21.2,228.5,38.55,28.02
2018,10,29,16,0,632.0,46.0,2.3,20.6,183.0,36.28,25.95
2018,10,29,16,15,553.0,40.5,2.3,19.65,139.0,33.05,22.93
2018,10,29,16,30,474.0,35.0,2.3,18.7,95.0,27.32,17.48
2018,10,29,16,45,328.5,26.0,2.3,17.75,59.0,21.04,9.12
2018,10,29,17,0,183.0,17.0,2.3,16.8,23.0,16.2,0.0
2018,10,29,17,15,91.5,8.5,2.35,16.4,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,15,17.0,2.0,2.95,11.95,1.5,0.0,0.0
2018,10,30,6,30,34.0,4.0,3.0,12.2,3.0,0.0,0.0
2018,10,30,6,45,214.5,14.5,3.1,12.45,29.0,105.3,0.0
2018,10,30,7,0,395.0,25.0,3.2,12.7,55.0,228.67,136.46
2018,10,30,7,15,501.0,31.5,3.35,13.3,97.5,306.89,242.5
2018,10,30,7,30,607.0,38.0,3.5,13.9,140.0,385.69,313.96
2018,10,30,7,45,668.0,43.0,3.65,14.55,187.0,442.14,363.88
2018,10,30,8,0,729.0,48.0,3.8,15.2,234.0,499.78,412.56
2018,10,30,8,15,767.5,51.0,3.9,15.9,279.5,542.0,446.95
2018,10,30,8,30,806.0,54.0,4.0,16.6,325.0,583.35,479.25
2018,10,30,8,45,830.5,56.5,4.1,17.25,366.5,609.15,498.58
2018,10,30,9,0,855.0,59.0,4.2,17.9,408.0,637.67,519.21
2018,10,30,9,15,872.5,61.0,4.15,18.5,445.5,658.65,533.04
2018,10,30,9,30,890.0,63.0,4.1,19.1,483.0,676.96,544.31
2018,10,30,9,45,902.5,64.5,4.05,19.7,514.5,688.43,550.34
2018,10,30,10,0,915.0,66.0,4.0,20.3,546.0,696.81,554.11
2018,10,30,10,15,924.5,67.0,3.95,20.75,571.0,699.39,553.97
2018,10,30,10,30,934.0,68.0,3.9,21.2,596.0,698.68,551.45
2018,10,30,10,45,941.0,67.5,3.85,21.6,613.5,691.35,543.83
2018,10,30,11,0,948.0,67.0,3.8,22.0,631.0,680.72,533.75
2018,10,30,11,15,951.5,67.5,3.75,22.35,641.0,665.66,520.37
2018,10,30,11,30,955.0,68.0,3.7,22.7,651.0,647.4,504.51
2018,10,30,11,45,956.5,68.0,3.65,23.0,653.5,624.31,484.99
2018,10,30,12,0,958.0,68.0,3.6,23.3,656.0,598.24,463.0
2018,10,30,12,15,954.5,68.0,3.6,23.5,649.5,566.7,436.86
2018,10,30,12,30,951.0,68.0,3.6,23.7,643.0,532.7,408.38
2018,10,30,12,45,944.5,69.0,3.55,23.9,629.5,495.99,377.15
2018,10,30,13,0,938.0,70.0,3.5,24.1,616.0,457.34,343.78
2018,10,30,13,15,931.0,69.0,3.5,24.15,594.5,414.92,307.1
2018,10,30,13,30,924.0,68.0,3.5,24.2,573.0,371.05,268.5
2018,10,30,13,45,913.0,66.5,3.45,24.25,544.5,324.32,227.13
2018,10,30,14,0,902.0,65.0,3.4,24.3,516.0,276.92,185.03
2018,10,30,14,15,886.0,63.5,3.35,24.2,481.0,228.09,142.66
2018,10,30,14,30,870.0,62.0,3.3,24.1,446.0,179.48,102.53
2018,10,30,14,45,813.0,65.5,3.3,24.0,398.5,126.11,64.78
2018,10,30,15,0,756.0,69.0,3.3,23.9,351.0,82.89,43.04
2018,10,30,15,15,660.0,70.5,3.3,23.9,295.0,47.32,35.25
2018,10,30,15,30,564.0,72.0,3.3,23.9,239.0,50.42,37.94
2018,10,30,15,45,559.0,60.5,2.95,23.05,203.0,43.23,31.8
2018,10,30,16,0,554.0,49.0,2.6,22.2,167.0,35.71,25.24
2018,10,30,16,15,527.5,41.5,2.45,21.1,131.0,31.25,21.2
2018,10,30,16,30,501.0,34.0,2.3,20.0,95.0,29.13,18.79
2018,10,30,16,45,335.0,24.5,2.15,18.95,57.5,19.79,7.35
2018,10,30,17,0,169.0,15.0,2.0,17.9,20.0,14.3,0.0
2018,10,30,17,15,84.5,7.5,2.1,17.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,31,6,15,15.0,2.0,1.65,12.65,1.5,0.0,0.0
2018,10,31,6,30,30.0,4.0,1.6,13.0,3.0,0.0,0.0
2018,10,31,6,45,55.0,14.5,1.55,13.35,17.0,37.09,0.0
2018,10,31,7,0,80.0,25.0,1.5,13.7,31.0,79.22,39.98
2018,10,31,7,15,109.0,42.0,1.65,14.45,56.5,119.85,91.73
2018,10,31,7,30,138.0,59.0,1.8,15.2,82.0,156.73,125.28
2018,10,31,7,45,172.5,76.0,1.95,15.95,113.5,197.67,160.8
2018,10,31,8,0,207.0,93.0,2.1,16.7,145.0,239.72,196.34
2018,10,31,8,15,245.5,108.0,2.2,17.2,181.0,282.39,231.7
2018,10,31,8,30,284.0,123.0,2.3,17.7,217.0,325.81,266.78
2018,10,31,8,45,398.0,119.5,2.4,18.25,270.0,406.61,331.54
2018,10,31,9,0,512.0,116.0,2.5,18.8,323.0,479.27,388.28
2018,10,31,9,15,622.5,104.0,2.55,19.35,379.0,546.65,439.46
2018,10,31,9,30,733.0,92.0,2.6,19.9,435.0,608.35,485.22
2018,10,31,9,45,706.0,107.0,2.65,20.45,455.0,607.18,481.64
2018,10,31,10,0,679.0,122.0,2.7,21.0,475.0,602.73,476.01
2018,10,31,10,15,643.5,139.0,2.75,21.55,486.0,591.77,465.45
2018,10,31,10,30,608.0,156.0,2.8,22.1,497.0,578.19,453.02
2018,10,31,10,45,641.0,150.5,2.85,22.65,520.0,584.3,456.25
2018,10,31,11,0,674.0,145.0,2.9,23.2,543.0,587.35,456.97
2018,10,31,11,15,715.0,135.0,2.9,23.6,563.0,587.53,455.68
2018,10,31,11,30,756.0,125.0,2.9,24.0,583.0,583.97,451.43
2018,10,31,11,45,733.5,131.5,2.95,24.4,577.5,556.46,428.98
2018,10,31,12,0,711.0,138.0,3.0,24.8,572.0,527.61,405.47
2018,10,31,12,15,635.0,162.5,2.95,25.05,547.0,487.09,372.81
2018,10,31,12,30,559.0,187.0,2.9,25.3,522.0,446.81,340.43
2018,10,31,12,45,606.5,166.0,2.85,25.55,522.5,427.21,323.39
2018,10,31,13,0,654.0,145.0,2.8,25.8,523.0,401.21,300.64
2018,10,31,13,15,651.5,139.5,2.75,25.9,504.5,365.82,270.66
2018,10,31,13,30,649.0,134.0,2.7,26.0,486.0,329.4,239.36
2018,10,31,13,45,529.0,156.0,2.7,26.1,433.5,281.78,202.18
2018,10,31,14,0,409.0,178.0,2.7,26.2,381.0,243.35,173.41
2018,10,31,14,15,417.5,163.0,2.65,26.1,357.5,209.55,144.98
2018,10,31,14,30,426.0,148.0,2.6,26.0,334.0,174.7,116.55
2018,10,31,14,45,443.0,131.0,2.6,25.95,309.0,138.1,88.66
2018,10,31,15,0,460.0,114.0,2.6,25.9,284.0,99.77,64.53
2018,10,31,15,15,393.0,107.5,2.6,25.9,240.0,75.7,59.06
2018,10,31,15,30,326.0,101.0,2.6,25.9,196.0,72.58,56.44
2018,10,31,15,45,304.0,85.5,2.15,25.15,162.5,62.6,48.0
2018,10,31,16,0,282.0,70.0,1.7,24.4,129.0,52.22,39.03
2018,10,31,16,15,234.0,55.5,1.6,23.4,96.0,42.18,30.18
2018,10,31,16,30,186.0,41.0,1.5,22.4,63.0,31.74,20.62
2018,10,31,16,45,125.0,26.5,1.45,21.45,38.5,20.87,6.82
2018,10,31,17,0,64.0,12.0,1.4,20.5,14.0,11.44,0.0
2018,10,31,17,15,32.0,6.0,1.4,20.15,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.5,1.4,14.95,1.0,0.0,0.0
2018,11,1,6,30,26.0,3.0,1.4,15.2,2.0,0.0,0.0
2018,11,1,6,45,83.0,14.0,1.4,15.45,18.5,48.16,0.0
2018,11,1,7,0,140.0,25.0,1.4,15.7,35.0,114.44,51.94
2018,11,1,7,15,193.0,39.5,1.55,16.35,64.0,167.22,127.82
2018,11,1,7,30,246.0,54.0,1.7,17.0,93.0,215.64,172.0
2018,11,1,7,45,278.0,68.5,1.8,17.6,126.5,255.27,206.65
2018,11,1,8,0,310.0,83.0,1.9,18.2,160.0,295.76,240.77
2018,11,1,8,15,314.0,100.0,1.95,18.8,190.5,322.96,262.8
2018,11,1,8,30,318.0,117.0,2.0,19.4,221.0,338.35,274.84
2018,11,1,8,45,338.0,131.0,2.05,20.0,254.5,369.71,298.97
2018,11,1,9,0,358.0,145.0,2.1,20.6,288.0,400.34,321.84
2018,11,1,9,15,392.5,153.5,2.1,21.25,324.0,443.49,353.69
2018,11,1,9,30,427.0,162.0,2.1,21.9,360.0,475.31,376.36
2018,11,1,9,45,619.5,121.5,2.1,22.55,430.0,562.51,442.43
2018,11,1,10,0,812.0,81.0,2.1,23.2,500.0,641.32,499.99
2018,11,1,10,15,850.5,74.0,2.15,23.8,531.0,650.47,504.61
2018,11,1,10,30,889.0,67.0,2.2,24.4,562.0,660.26,509.94
2018,11,1,10,45,882.5,72.0,2.2,25.0,576.0,650.66,500.43
2018,11,1,11,0,876.0,77.0,2.2,25.6,590.0,638.09,488.9
2018,11,1,11,15,810.0,100.5,2.2,26.05,581.0,607.07,463.66
2018,11,1,11,30,744.0,124.0,2.2,26.5,572.0,572.7,436.17
2018,11,1,11,45,684.0,144.5,2.2,27.0,557.5,538.04,408.46
2018,11,1,12,0,624.0,165.0,2.2,27.5,543.0,503.42,380.74
2018,11,1,12,15,652.5,154.5,2.15,27.8,546.5,485.92,366.04
2018,11,1,12,30,681.0,144.0,2.1,28.1,550.0,465.05,348.31
2018,11,1,12,45,737.5,123.5,2.05,28.45,554.0,443.92,329.68
2018,11,1,13,0,794.0,103.0,2.0,28.8,558.0,419.6,307.72
2018,11,1,13,15,809.5,94.5,1.95,28.95,544.0,383.42,276.71
2018,11,1,13,30,825.0,86.0,1.9,29.1,530.0,344.45,242.82
2018,11,1,13,45,837.0,78.0,1.85,29.2,508.5,302.2,205.86
2018,11,1,14,0,849.0,70.0,1.8,29.3,487.0,261.99,170.03
2018,11,1,14,15,792.5,74.5,1.8,29.25,442.5,208.59,127.31
2018,11,1,14,30,736.0,79.0,1.8,29.2,398.0,163.84,93.51
2018,11,1,14,45,717.5,73.5,1.75,29.1,360.5,118.63,61.94
2018,11,1,15,0,699.0,68.0,1.7,29.0,323.0,74.69,39.14
2018,11,1,15,15,674.0,64.5,1.7,29.0,285.5,47.51,34.62
2018,11,1,15,30,649.0,61.0,1.7,29.0,248.0,42.21,30.17
2018,11,1,15,45,544.0,58.5,1.5,27.65,197.0,41.95,30.05
2018,11,1,16,0,439.0,56.0,1.3,26.3,146.0,42.0,30.06
2018,11,1,16,15,411.5,46.0,1.35,25.35,113.0,35.54,24.3
2018,11,1,16,30,384.0,36.0,1.4,24.4,80.0,28.8,17.89
2018,11,1,16,45,214.5,23.5,1.45,23.45,46.0,19.12,4.4
2018,11,1,17,0,45.0,11.0,1.5,22.5,12.0,10.48,0.0
2018,11,1,17,15,22.5,5.5,1.55,22.05,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,6,15,10.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,11,2,6,30,20.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,11,2,6,45,159.5,13.5,0.95,14.75,23.0,79.24,0.0
2018,11,2,7,0,299.0,24.0,0.9,14.9,44.0,182.86,70.37
2018,11,2,7,15,414.5,31.5,0.95,15.5,83.0,265.0,201.91
2018,11,2,7,30,530.0,39.0,1.0,16.1,122.0,344.62,273.08
2018,11,2,7,45,559.0,47.0,1.05,16.75,160.0,383.6,307.75
2018,11,2,8,0,588.0,55.0,1.1,17.4,198.0,422.6,340.51
2018,11,2,8,15,650.5,58.5,1.05,18.05,245.5,475.37,381.81
2018,11,2,8,30,713.0,62.0,1.0,18.7,293.0,526.16,419.73
2018,11,2,8,45,761.5,62.0,0.95,19.4,338.0,566.91,448.59
2018,11,2,9,0,810.0,62.0,0.9,20.1,383.0,606.42,475.48
2018,11,2,9,15,796.5,71.0,0.9,20.85,411.5,614.57,478.77
2018,11,2,9,30,783.0,80.0,0.9,21.6,440.0,619.4,479.75
2018,11,2,9,45,808.0,80.5,0.9,22.4,473.5,637.0,490.03
2018,11,2,10,0,833.0,81.0,0.9,23.2,507.0,651.81,497.94
2018,11,2,10,15,827.5,87.0,0.95,23.7,527.0,649.64,494.61
2018,11,2,10,30,822.0,93.0,1.0,24.2,547.0,644.46,489.3
2018,11,2,10,45,843.5,90.0,1.05,24.75,568.5,644.04,487.54
2018,11,2,11,0,865.0,87.0,1.1,25.3,590.0,638.11,481.82
2018,11,2,11,15,864.0,89.0,1.2,25.7,598.5,622.94,469.93
2018,11,2,11,30,863.0,91.0,1.3,26.1,607.0,606.19,456.71
2018,11,2,11,45,840.5,99.0,1.4,26.5,602.5,578.9,435.61
2018,11,2,12,0,818.0,107.0,1.5,26.9,598.0,549.87,412.99
2018,11,2,12,15,848.0,96.5,1.6,27.05,601.5,528.24,395.86
2018,11,2,12,30,878.0,86.0,1.7,27.2,605.0,503.79,375.88
2018,11,2,12,45,755.5,118.0,1.75,27.3,557.5,443.88,329.79
2018,11,2,13,0,633.0,150.0,1.8,27.4,510.0,392.19,289.83
2018,11,2,13,15,702.5,125.5,1.8,27.35,511.5,366.81,267.14
2018,11,2,13,30,772.0,101.0,1.8,27.3,513.0,337.91,240.28
2018,11,2,13,45,818.5,85.5,1.8,27.2,502.0,300.66,206.41
2018,11,2,14,0,865.0,70.0,1.8,27.1,491.0,262.61,171.13
2018,11,2,14,15,842.0,69.5,1.75,27.05,455.5,210.59,127.82
2018,11,2,14,30,819.0,69.0,1.7,27.0,420.0,163.96,90.98
2018,11,2,14,45,798.5,65.0,1.7,26.9,381.0,115.91,57.75
2018,11,2,15,0,778.0,61.0,1.7,26.8,342.0,69.21,34.64
2018,11,2,15,15,643.5,70.0,1.7,26.8,283.0,47.51,34.98
2018,11,2,15,30,509.0,79.0,1.7,26.8,224.0,57.02,43.05
2018,11,2,15,45,390.5,73.5,1.5,25.85,173.5,53.93,40.47
2018,11,2,16,0,272.0,68.0,1.3,24.9,123.0,50.91,37.77
2018,11,2,16,15,231.0,53.0,1.4,24.0,91.0,40.41,28.5
2018,11,2,16,30,190.0,38.0,1.5,23.1,59.0,29.49,18.43
2018,11,2,16,45,142.5,25.0,1.6,22.15,36.5,19.78,3.11
2018,11,2,17,0,95.0,12.0,1.7,21.2,14.0,11.44,0.0
2018,11,2,17,15,47.5,6.0,1.8,20.7,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,3,6,45,87.0,10.5,1.65,14.85,16.0,45.91,0.0
2018,11,3,7,0,174.0,21.0,1.6,15.1,32.0,121.9,32.15
2018,11,3,7,15,379.5,28.5,1.8,15.9,78.5,243.02,184.53
2018,11,3,7,30,585.0,36.0,2.0,16.7,125.0,362.4,287.95
2018,11,3,7,45,608.5,43.5,2.15,17.55,163.5,399.8,322.01
2018,11,3,8,0,632.0,51.0,2.3,18.4,202.0,436.6,353.63
2018,11,3,8,15,713.0,51.0,2.4,19.1,253.5,497.5,402.62
2018,11,3,8,30,794.0,51.0,2.5,19.8,305.0,559.18,450.31
2018,11,3,8,45,821.0,53.0,2.6,20.55,346.5,585.34,469.49
2018,11,3,9,0,848.0,55.0,2.7,21.3,388.0,614.27,490.06
2018,11,3,9,15,866.5,57.0,2.75,22.0,425.0,635.53,504.15
2018,11,3,9,30,885.0,59.0,2.8,22.7,462.0,654.19,515.93
2018,11,3,9,45,897.5,60.5,2.8,23.4,493.0,665.45,521.8
2018,11,3,10,0,910.0,62.0,2.8,24.1,524.0,673.68,525.3
2018,11,3,10,15,913.0,65.0,2.85,24.65,547.0,674.2,523.56
2018,11,3,10,30,916.0,68.0,2.9,25.2,570.0,671.49,519.45
2018,11,3,10,45,888.5,78.0,2.9,25.75,577.5,653.7,503.9
2018,11,3,11,0,861.0,88.0,2.9,26.3,585.0,635.33,487.96
2018,11,3,11,15,903.0,77.5,2.9,26.7,606.5,631.14,483.31
2018,11,3,11,30,945.0,67.0,2.9,27.1,628.0,624.85,476.73
2018,11,3,11,45,932.0,72.0,2.85,27.45,626.5,599.07,455.31
2018,11,3,12,0,919.0,77.0,2.8,27.8,625.0,570.92,432.05
2018,11,3,12,15,708.5,137.0,2.75,28.0,557.0,492.38,371.57
2018,11,3,12,30,498.0,197.0,2.7,28.2,489.0,420.39,316.33
2018,11,3,12,45,401.0,216.0,2.65,28.4,448.0,373.52,280.08
2018,11,3,13,0,304.0,235.0,2.6,28.6,407.0,332.14,248.18
2018,11,3,13,15,423.5,197.5,2.55,28.6,427.0,326.09,240.57
2018,11,3,13,30,543.0,160.0,2.5,28.6,447.0,310.36,223.86
2018,11,3,13,45,517.5,156.5,2.45,28.65,418.5,273.07,193.03
2018,11,3,14,0,492.0,153.0,2.4,28.7,390.0,237.18,163.56
2018,11,3,14,15,348.0,163.0,2.4,28.55,325.0,196.22,135.69
2018,11,3,14,30,204.0,173.0,2.4,28.4,260.0,168.54,119.98
2018,11,3,14,45,227.0,154.5,2.35,28.2,242.5,138.02,96.59
2018,11,3,15,0,250.0,136.0,2.3,28.0,225.0,109.84,78.21
2018,11,3,15,15,287.5,114.5,2.3,28.0,204.5,86.37,67.48
2018,11,3,15,30,325.0,93.0,2.3,28.0,184.0,67.09,51.28
2018,11,3,15,45,445.5,70.0,2.0,26.35,171.0,52.22,38.91
2018,11,3,16,0,566.0,47.0,1.7,24.7,158.0,34.74,24.04
2018,11,3,16,15,516.5,39.5,1.7,23.6,120.0,30.17,19.88
2018,11,3,16,30,467.0,32.0,1.7,22.5,82.0,25.46,15.04
2018,11,3,16,45,291.5,21.5,1.65,21.4,47.5,17.56,0.25
2018,11,3,17,0,116.0,11.0,1.6,20.3,13.0,10.48,0.0
2018,11,3,17,15,58.0,5.5,1.65,19.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,6,45,51.5,10.5,1.75,12.75,13.5,31.09,0.0
2018,11,4,7,0,103.0,21.0,1.7,12.9,27.0,87.85,9.4
2018,11,4,7,15,154.0,36.0,1.7,13.55,54.5,142.55,106.93
2018,11,4,7,30,205.0,51.0,1.7,14.2,82.0,188.66,150.78
2018,11,4,7,45,275.5,63.0,1.7,14.9,119.5,244.0,198.82
2018,11,4,8,0,346.0,75.0,1.7,15.6,157.0,302.59,248.15
2018,11,4,8,15,372.0,88.0,1.6,16.2,192.0,338.75,277.66
2018,11,4,8,30,398.0,101.0,1.5,16.8,227.0,374.64,305.85
2018,11,4,8,45,401.5,116.5,1.4,17.4,258.0,398.86,323.62
2018,11,4,9,0,405.0,132.0,1.3,18.0,289.0,421.42,339.44
2018,11,4,9,15,416.0,144.0,1.25,18.7,319.0,443.18,354.35
2018,11,4,9,30,427.0,156.0,1.2,19.4,349.0,463.37,367.64
2018,11,4,9,45,476.0,156.0,1.2,20.15,384.5,493.73,389.03
2018,11,4,10,0,525.0,156.0,1.2,20.9,420.0,522.54,408.7
2018,11,4,10,15,613.0,140.5,1.2,21.45,463.0,562.52,436.98
2018,11,4,10,30,701.0,125.0,1.2,22.0,506.0,595.47,459.51
2018,11,4,10,45,821.0,99.0,1.25,22.55,559.0,632.49,485.26
2018,11,4,11,0,941.0,73.0,1.3,23.1,612.0,663.3,505.92
2018,11,4,11,15,935.0,75.5,1.4,23.5,618.5,644.67,490.91
2018,11,4,11,30,929.0,78.0,1.5,23.9,625.0,623.18,474.06
2018,11,4,11,45,902.5,84.5,1.6,24.3,617.5,591.58,449.55
2018,11,4,12,0,876.0,91.0,1.7,24.7,610.0,558.38,423.53
2018,11,4,12,15,907.5,83.5,1.8,24.85,616.5,539.35,407.77
2018,11,4,12,30,939.0,76.0,1.9,25.0,623.0,516.1,388.06
2018,11,4,12,45,882.0,88.5,2.05,25.2,593.0,467.17,349.24
2018,11,4,13,0,825.0,101.0,2.2,25.4,563.0,421.05,311.98
2018,11,4,13,15,824.0,93.5,2.3,25.35,540.5,378.67,276.45
2018,11,4,13,30,823.0,86.0,2.4,25.3,518.0,334.8,238.83
2018,11,4,13,45,817.0,84.0,2.5,25.3,494.0,293.12,202.25
2018,11,4,14,0,811.0,82.0,2.6,25.3,470.0,250.57,164.86
2018,11,4,14,15,810.0,75.0,2.6,25.15,439.0,203.89,124.85
2018,11,4,14,30,809.0,68.0,2.6,25.0,408.0,156.34,86.47
2018,11,4,14,45,729.5,72.0,2.65,24.8,357.0,111.17,58.18
2018,11,4,15,0,650.0,76.0,2.7,24.6,306.0,68.46,39.31
2018,11,4,15,15,603.5,72.0,2.7,24.6,264.0,49.39,36.94
2018,11,4,15,30,557.0,68.0,2.7,24.6,222.0,48.27,35.95
2018,11,4,15,45,519.0,59.0,2.7,23.35,182.5,42.93,31.43
2018,11,4,16,0,481.0,50.0,2.7,22.1,143.0,37.38,26.57
2018,11,4,16,15,396.5,42.0,2.75,21.2,104.5,32.46,21.99
2018,11,4,16,30,312.0,34.0,2.8,20.3,66.0,27.43,16.63
2018,11,4,16,45,187.5,21.5,2.85,19.35,38.0,17.68,0.0
2018,11,4,17,0,63.0,9.0,2.9,18.4,10.0,8.58,0.0
2018,11,4,17,15,31.5,4.5,2.95,17.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,6,45,145.0,10.5,2.05,12.9,18.5,68.89,0.0
2018,11,5,7,0,290.0,21.0,2.1,13.2,37.0,168.84,0.0
2018,11,5,7,15,419.0,27.5,2.15,13.8,75.5,251.8,188.65
2018,11,5,7,30,548.0,34.0,2.2,14.4,114.0,336.92,269.18
2018,11,5,7,45,615.5,39.0,2.3,14.95,158.0,393.49,319.63
2018,11,5,8,0,683.0,44.0,2.4,15.5,202.0,451.74,369.17
2018,11,5,8,15,726.5,46.5,2.4,16.15,245.5,494.07,403.9
2018,11,5,8,30,770.0,49.0,2.4,16.8,289.0,535.89,436.7
2018,11,5,8,45,799.5,51.0,2.45,17.45,330.0,563.01,457.22
2018,11,5,9,0,829.0,53.0,2.5,18.1,371.0,593.01,479.06
2018,11,5,9,15,845.0,55.5,2.5,18.85,407.0,612.96,492.18
2018,11,5,9,30,861.0,58.0,2.5,19.6,443.0,630.31,502.96
2018,11,5,9,45,871.5,61.5,2.55,20.3,474.0,642.47,509.85
2018,11,5,10,0,882.0,65.0,2.6,21.0,505.0,651.58,514.31
2018,11,5,10,15,892.5,66.0,2.55,21.45,529.5,654.72,514.38
2018,11,5,10,30,903.0,67.0,2.5,21.9,554.0,654.7,512.08
2018,11,5,10,45,910.0,67.5,2.5,22.35,571.5,648.69,505.58
2018,11,5,11,0,917.0,68.0,2.5,22.8,589.0,639.49,496.69
2018,11,5,11,15,921.5,68.5,2.45,23.1,599.5,625.58,484.32
2018,11,5,11,30,926.0,69.0,2.4,23.4,610.0,608.56,469.53
2018,11,5,11,45,927.0,68.5,2.35,23.7,612.0,585.49,450.15
2018,11,5,12,0,928.0,68.0,2.3,24.0,614.0,559.6,428.41
2018,11,5,12,15,926.5,68.5,2.35,24.15,609.0,530.73,404.65
2018,11,5,12,30,925.0,69.0,2.4,24.3,604.0,499.37,378.46
2018,11,5,12,45,920.5,68.5,2.4,24.45,590.5,463.4,348.09
2018,11,5,13,0,916.0,68.0,2.4,24.6,577.0,425.47,315.52
2018,11,5,13,15,909.0,67.5,2.4,24.6,557.0,384.86,280.39
2018,11,5,13,30,902.0,67.0,2.4,24.6,537.0,342.84,243.44
2018,11,5,13,45,890.5,66.0,2.4,24.65,509.5,297.95,203.87
2018,11,5,14,0,879.0,65.0,2.4,24.7,482.0,252.45,163.87
2018,11,5,14,15,862.0,63.5,2.4,24.55,448.0,205.17,123.81
2018,11,5,14,30,845.0,62.0,2.4,24.4,414.0,158.23,86.76
2018,11,5,14,45,821.5,60.0,2.4,24.25,375.5,105.75,51.13
2018,11,5,15,0,798.0,58.0,2.4,24.1,337.0,59.85,31.21
2018,11,5,15,15,763.0,54.5,2.4,24.1,293.5,40.06,29.0
2018,11,5,15,30,728.0,51.0,2.4,24.1,250.0,38.54,27.67
2018,11,5,15,45,672.0,47.0,2.2,22.9,205.0,36.57,26.01
2018,11,5,16,0,616.0,43.0,2.0,21.7,160.0,34.68,24.28
2018,11,5,16,15,522.0,37.5,2.0,20.65,117.5,28.72,18.83
2018,11,5,16,30,428.0,32.0,2.0,19.6,75.0,25.8,15.16
2018,11,5,16,45,264.0,21.0,2.0,18.5,43.0,17.39,0.0
2018,11,5,17,0,100.0,10.0,2.0,17.4,11.0,9.53,0.0
2018,11,5,17,15,50.0,5.0,2.05,17.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,6,6,45,96.5,10.5,1.8,10.75,15.5,48.88,0.0
2018,11,6,7,0,193.0,21.0,1.8,10.9,31.0,124.07,0.0
2018,11,6,7,15,376.0,29.0,1.85,11.65,73.5,237.91,176.94
2018,11,6,7,30,559.0,37.0,1.9,12.4,116.0,343.05,274.76
2018,11,6,7,45,629.5,41.5,1.95,13.15,161.0,401.3,326.56
2018,11,6,8,0,700.0,46.0,2.0,13.9,206.0,460.86,376.96
2018,11,6,8,15,744.0,49.5,2.1,14.6,251.0,505.02,413.39
2018,11,6,8,30,788.0,53.0,2.2,15.3,296.0,548.58,447.82
2018,11,6,8,45,817.0,55.5,2.3,16.0,338.0,580.7,472.17
2018,11,6,9,0,846.0,58.0,2.4,16.7,380.0,606.59,491.09
2018,11,6,9,15,863.5,61.0,2.35,17.35,417.0,628.06,505.31
2018,11,6,9,30,881.0,64.0,2.3,18.0,454.0,646.89,517.07
2018,11,6,9,45,892.0,65.5,2.3,18.65,484.0,656.9,522.25
2018,11,6,10,0,903.0,67.0,2.3,19.3,514.0,663.91,525.08
2018,11,6,10,15,913.0,68.5,2.25,19.85,539.0,667.14,524.93
2018,11,6,10,30,923.0,70.0,2.2,20.4,564.0,667.13,522.34
2018,11,6,10,45,930.0,70.0,2.15,21.0,581.5,660.31,514.66
2018,11,6,11,0,937.0,70.0,2.1,21.6,599.0,650.25,504.59
2018,11,6,11,15,940.5,70.5,2.15,22.1,609.0,635.38,491.63
2018,11,6,11,30,944.0,71.0,2.2,22.6,619.0,617.37,476.22
2018,11,6,11,45,945.5,71.0,2.2,23.1,621.5,594.67,456.92
2018,11,6,12,0,947.0,71.0,2.2,23.6,624.0,569.05,435.19
2018,11,6,12,15,943.0,71.5,2.2,23.9,617.5,538.38,409.7
2018,11,6,12,30,939.0,72.0,2.2,24.2,611.0,505.34,381.93
2018,11,6,12,45,931.0,73.0,2.2,24.5,597.0,468.82,351.0
2018,11,6,13,0,923.0,74.0,2.2,24.8,583.0,430.52,318.06
2018,11,6,13,15,916.0,72.5,2.2,24.9,562.0,388.7,282.02
2018,11,6,13,30,909.0,71.0,2.2,25.0,541.0,345.48,244.19
2018,11,6,13,45,897.5,69.5,2.15,25.1,513.0,299.86,204.13
2018,11,6,14,0,886.0,68.0,2.1,25.2,485.0,253.64,163.71
2018,11,6,14,15,870.0,65.5,2.05,25.1,450.5,205.41,123.12
2018,11,6,14,30,854.0,63.0,2.0,25.0,416.0,157.46,85.61
2018,11,6,14,45,831.0,60.5,1.95,24.9,376.5,104.33,50.11
2018,11,6,15,0,808.0,58.0,1.9,24.8,337.0,57.68,30.64
2018,11,6,15,15,772.5,54.5,1.9,24.8,293.5,40.23,29.05
2018,11,6,15,30,737.0,51.0,1.9,24.8,250.0,38.7,27.72
2018,11,6,15,45,683.5,47.0,1.6,23.15,205.0,36.75,26.13
2018,11,6,16,0,630.0,43.0,1.3,21.5,160.0,34.88,24.45
2018,11,6,16,15,538.0,36.5,1.4,20.55,116.5,30.6,20.4
2018,11,6,16,30,446.0,30.0,1.5,19.6,73.0,24.07,13.55
2018,11,6,16,45,277.5,20.0,1.6,18.65,42.0,16.57,0.0
2018,11,6,17,0,109.0,10.0,1.7,17.7,11.0,9.53,0.0
2018,11,6,17,15,54.5,5.0,1.75,17.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,45,135.5,10.0,0.8,11.6,16.5,63.67,0.0
2018,11,7,7,0,271.0,20.0,0.8,11.7,33.0,154.96,0.0
2018,11,7,7,15,403.5,28.0,0.85,12.4,71.5,248.2,179.7
2018,11,7,7,30,536.0,36.0,0.9,13.1,110.0,328.36,259.62
2018,11,7,7,45,607.0,41.0,0.95,13.8,154.0,386.42,310.69
2018,11,7,8,0,678.0,46.0,1.0,14.5,198.0,445.99,360.34
2018,11,7,8,15,722.5,49.5,1.1,15.2,242.0,489.76,396.03
2018,11,7,8,30,767.0,53.0,1.2,15.9,286.0,533.02,429.85
2018,11,7,8,45,797.0,55.0,1.3,16.6,327.0,564.67,453.67
2018,11,7,9,0,827.0,57.0,1.4,17.3,368.0,590.21,472.28
2018,11,7,9,15,846.5,59.5,1.5,17.95,405.0,612.09,487.52
2018,11,7,9,30,866.0,62.0,1.6,18.6,442.0,631.45,500.48
2018,11,7,9,45,879.0,63.5,1.65,19.2,472.5,642.7,506.96
2018,11,7,10,0,892.0,65.0,1.7,19.8,503.0,651.0,511.16
2018,11,7,10,15,901.5,66.0,1.7,20.3,527.0,653.4,510.81
2018,11,7,10,30,911.0,67.0,1.7,20.8,551.0,652.64,508.1
2018,11,7,10,45,917.5,67.0,1.7,21.3,568.0,645.68,500.89
2018,11,7,11,0,924.0,67.0,1.7,21.8,585.0,635.55,491.32
2018,11,7,11,15,928.0,67.5,1.7,22.15,595.0,621.27,478.91
2018,11,7,11,30,932.0,68.0,1.7,22.5,605.0,603.88,464.08
2018,11,7,11,45,933.0,68.0,1.65,22.85,607.0,581.27,444.97
2018,11,7,12,0,934.0,68.0,1.6,23.2,609.0,555.81,423.52
2018,11,7,12,15,932.0,67.5,1.6,23.4,603.0,525.65,398.73
2018,11,7,12,30,930.0,67.0,1.6,23.6,597.0,493.04,371.6
2018,11,7,12,45,925.5,66.5,1.65,23.8,583.5,457.07,341.51
2018,11,7,13,0,921.0,66.0,1.7,24.0,570.0,419.13,309.17
2018,11,7,13,15,913.5,65.0,1.75,24.0,549.5,377.89,273.79
2018,11,7,13,30,906.0,64.0,1.8,24.0,529.0,335.28,236.59
2018,11,7,13,45,894.5,63.0,1.85,24.05,501.5,290.47,197.22
2018,11,7,14,0,883.0,62.0,1.9,24.1,474.0,245.03,157.44
2018,11,7,14,15,868.0,60.0,1.9,23.95,440.5,197.76,117.56
2018,11,7,14,30,853.0,58.0,1.9,23.8,407.0,150.66,80.79
2018,11,7,14,45,830.0,56.0,1.95,23.65,368.5,103.37,50.32
2018,11,7,15,0,807.0,54.0,2.0,23.5,330.0,52.09,27.86
2018,11,7,15,15,771.5,51.0,2.0,23.5,287.0,37.47,26.85
2018,11,7,15,30,736.0,48.0,2.0,23.5,244.0,36.26,25.77
2018,11,7,15,45,683.0,44.0,1.65,22.2,199.5,34.19,24.02
2018,11,7,16,0,630.0,40.0,1.3,20.9,155.0,32.19,22.18
2018,11,7,16,15,540.0,34.5,1.35,19.8,113.0,28.78,18.87
2018,11,7,16,30,450.0,29.0,1.4,18.7,71.0,25.48,14.47
2018,11,7,16,45,281.0,19.0,1.5,17.6,40.5,15.72,0.0
2018,11,7,17,0,112.0,9.0,1.6,16.5,10.0,8.58,0.0
2018,11,7,17,15,56.0,4.5,1.6,16.15,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
