Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.0,0.4,12.4,1.0,0.0,0.0
2018,11,28,7,0,18.0,2.0,0.4,12.4,2.0,0.0,0.0
2018,11,28,7,15,28.0,12.0,0.4,12.65,13.5,22.47,0.0
2018,11,28,7,30,38.0,22.0,0.4,12.9,25.0,45.59,16.26
2018,11,28,7,45,59.5,38.0,0.45,13.1,45.5,78.06,57.12
2018,11,28,8,0,81.0,54.0,0.5,13.3,66.0,107.03,83.64
2018,11,28,8,15,124.5,69.0,0.6,13.75,94.5,145.81,117.16
2018,11,28,8,30,168.0,84.0,0.7,14.2,123.0,194.15,157.94
2018,11,28,8,45,154.0,100.0,0.85,14.6,140.5,197.32,160.94
2018,11,28,9,0,140.0,116.0,1.0,15.0,158.0,207.58,169.38
2018,11,28,9,15,167.0,131.5,1.0,15.4,187.5,239.13,194.97
2018,11,28,9,30,194.0,147.0,1.0,15.8,217.0,270.35,219.66
2018,11,28,9,45,188.0,156.0,1.05,16.15,228.5,274.71,222.41
2018,11,28,10,0,182.0,165.0,1.1,16.5,240.0,278.45,224.69
2018,11,28,10,15,204.5,178.5,1.15,16.75,267.5,302.66,243.4
2018,11,28,10,30,227.0,192.0,1.2,17.0,295.0,325.71,260.81
2018,11,28,10,45,296.5,186.5,1.25,17.25,326.5,359.72,287.02
2018,11,28,11,0,366.0,181.0,1.3,17.5,358.0,384.94,305.91
2018,11,28,11,15,605.5,131.0,1.35,17.7,431.5,460.84,363.91
2018,11,28,11,30,845.0,81.0,1.4,17.9,505.0,517.41,404.91
2018,11,28,11,45,803.5,87.0,1.45,18.1,492.5,482.82,376.39
2018,11,28,12,0,762.0,93.0,1.5,18.3,480.0,447.58,347.73
2018,11,28,12,15,667.0,85.5,1.6,18.35,422.0,375.8,291.67
2018,11,28,12,30,572.0,78.0,1.7,18.4,364.0,306.5,236.83
2018,11,28,12,45,683.5,80.0,1.85,18.45,414.0,330.07,251.23
2018,11,28,13,0,795.0,82.0,2.0,18.5,464.0,342.87,255.3
2018,11,28,13,15,797.0,80.5,2.05,18.4,450.5,309.96,225.1
2018,11,28,13,30,799.0,79.0,2.1,18.3,437.0,275.23,193.2
2018,11,28,13,45,781.0,77.5,2.2,18.2,411.0,234.52,157.27
2018,11,28,14,0,763.0,76.0,2.3,18.1,385.0,193.99,122.36
2018,11,28,14,15,737.5,74.0,2.25,17.9,353.5,152.49,89.22
2018,11,28,14,30,712.0,72.0,2.2,17.7,322.0,108.38,58.26
2018,11,28,14,45,675.5,69.0,2.2,17.5,285.5,68.24,38.54
2018,11,28,15,0,639.0,66.0,2.2,17.3,249.0,46.27,35.36
2018,11,28,15,15,418.0,60.0,2.2,17.3,172.5,42.67,32.12
2018,11,28,15,30,197.0,54.0,2.2,17.3,96.0,39.56,29.22
2018,11,28,15,45,151.5,43.5,1.85,16.55,71.5,35.41,25.36
2018,11,28,16,0,106.0,33.0,1.5,15.8,47.0,27.23,17.83
2018,11,28,16,15,95.0,25.5,1.5,15.55,34.5,21.24,11.23
2018,11,28,16,30,84.0,18.0,1.5,15.3,22.0,14.2,0.0
2018,11,28,16,45,42.0,9.0,1.55,15.1,11.0,8.58,0.0
2018,11,28,17,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.2,14.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.55,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.9,13.65,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.0,13.7,1.0,0.0,0.0
2018,11,29,7,15,5.0,10.0,6.0,13.7,10.5,11.49,0.0
2018,11,29,7,30,10.0,19.0,6.0,13.7,20.0,24.04,3.94
2018,11,29,7,45,22.5,31.0,6.05,13.75,34.0,43.64,29.21
2018,11,29,8,0,35.0,43.0,6.1,13.8,48.0,62.32,46.49
2018,11,29,8,15,48.0,55.0,6.0,13.85,64.5,88.53,69.53
2018,11,29,8,30,61.0,67.0,5.9,13.9,81.0,108.25,86.99
2018,11,29,8,45,45.0,58.0,5.8,13.95,69.5,87.45,69.63
2018,11,29,9,0,29.0,49.0,5.7,14.0,58.0,62.87,48.65
2018,11,29,9,15,15.5,41.5,5.7,14.05,46.5,47.9,35.69
2018,11,29,9,30,2.0,34.0,5.7,14.1,35.0,32.69,22.43
2018,11,29,9,45,43.0,73.5,5.7,14.15,91.5,95.59,76.6
2018,11,29,10,0,84.0,113.0,5.7,14.2,148.0,165.49,135.78
2018,11,29,10,15,213.0,141.0,5.7,14.25,236.0,273.6,226.66
2018,11,29,10,30,342.0,169.0,5.7,14.3,324.0,372.05,307.37
2018,11,29,10,45,243.0,181.0,5.7,14.35,293.0,323.91,266.31
2018,11,29,11,0,144.0,193.0,5.7,14.4,262.0,271.27,221.87
2018,11,29,11,15,122.5,166.0,5.65,14.5,225.5,228.41,186.26
2018,11,29,11,30,101.0,139.0,5.6,14.6,189.0,187.0,151.7
2018,11,29,11,45,207.5,165.0,5.6,14.65,269.5,262.95,213.97
2018,11,29,12,0,314.0,191.0,5.6,14.7,350.0,328.79,266.22
2018,11,29,12,15,217.5,185.5,5.5,14.8,295.0,270.37,217.88
2018,11,29,12,30,121.0,180.0,5.4,14.9,240.0,216.17,173.53
2018,11,29,12,45,123.5,141.5,5.3,15.0,201.5,176.54,140.43
2018,11,29,13,0,126.0,103.0,5.2,15.1,163.0,136.32,106.46
2018,11,29,13,15,230.0,115.5,5.05,15.1,220.0,171.56,132.26
2018,11,29,13,30,334.0,128.0,4.9,15.1,277.0,195.81,147.44
2018,11,29,13,45,304.0,136.0,4.75,15.1,265.5,181.5,134.9
2018,11,29,14,0,274.0,144.0,4.6,15.1,254.0,166.75,122.82
2018,11,29,14,15,254.0,127.5,4.4,14.95,223.5,135.88,97.99
2018,11,29,14,30,234.0,111.0,4.2,14.8,193.0,106.9,76.18
2018,11,29,14,45,168.5,104.5,4.0,14.65,160.0,85.85,64.17
2018,11,29,15,0,103.0,98.0,3.8,14.5,127.0,79.25,65.03
2018,11,29,15,15,173.0,80.5,3.8,14.5,121.0,62.68,50.24
2018,11,29,15,30,243.0,63.0,3.8,14.5,115.0,46.56,35.74
2018,11,29,15,45,341.0,51.0,3.5,13.9,106.5,38.52,28.36
2018,11,29,16,0,439.0,39.0,3.2,13.3,98.0,30.59,20.92
2018,11,29,16,15,321.5,30.0,3.2,13.0,64.5,24.25,13.67
2018,11,29,16,30,204.0,21.0,3.2,12.7,31.0,17.68,0.0
2018,11,29,16,45,102.0,10.5,3.2,12.35,15.5,10.01,0.0
2018,11,29,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,2.8,8.5,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,2.8,8.5,2.0,0.0,0.0
2018,11,30,7,15,33.5,12.0,2.9,9.05,13.0,24.46,0.0
2018,11,30,7,30,44.0,21.0,3.0,9.6,24.0,46.47,8.63
2018,11,30,7,45,55.0,36.5,3.1,10.2,43.0,74.46,53.99
2018,11,30,8,0,66.0,52.0,3.2,10.8,62.0,97.48,76.37
2018,11,30,8,15,84.5,69.0,3.3,11.2,85.5,126.22,102.02
2018,11,30,8,30,103.0,86.0,3.4,11.6,109.0,154.99,127.27
2018,11,30,8,45,126.5,101.5,3.5,12.0,135.0,184.45,152.73
2018,11,30,9,0,150.0,117.0,3.6,12.4,161.0,214.06,177.84
2018,11,30,9,15,271.0,119.0,3.55,12.8,211.0,289.68,241.53
2018,11,30,9,30,392.0,121.0,3.5,13.2,261.0,368.03,305.78
2018,11,30,9,45,479.5,118.0,3.45,13.55,303.5,413.17,341.86
2018,11,30,10,0,567.0,115.0,3.4,13.9,346.0,461.11,379.39
2018,11,30,10,15,667.0,101.5,3.35,14.25,389.5,499.53,408.9
2018,11,30,10,30,767.0,88.0,3.3,14.6,433.0,533.34,434.16
2018,11,30,10,45,790.5,86.5,3.25,14.9,454.0,535.68,434.07
2018,11,30,11,0,814.0,85.0,3.2,15.2,475.0,534.91,431.5
2018,11,30,11,15,813.5,87.0,3.2,15.4,484.0,522.0,419.53
2018,11,30,11,30,813.0,89.0,3.2,15.6,493.0,506.5,405.38
2018,11,30,11,45,834.5,85.0,3.2,15.75,502.0,493.01,392.6
2018,11,30,12,0,856.0,81.0,3.2,15.9,511.0,476.15,376.72
2018,11,30,12,15,859.0,78.5,3.2,15.95,507.0,449.37,352.88
2018,11,30,12,30,862.0,76.0,3.2,16.0,503.0,420.16,326.58
2018,11,30,12,45,863.5,73.0,3.2,16.1,492.5,389.28,298.28
2018,11,30,13,0,865.0,70.0,3.2,16.2,482.0,355.07,266.73
2018,11,30,13,15,856.5,68.5,3.2,16.15,463.0,317.25,232.11
2018,11,30,13,30,848.0,67.0,3.2,16.1,444.0,278.25,196.22
2018,11,30,13,45,835.5,65.5,3.2,16.05,419.0,233.87,156.27
2018,11,30,14,0,823.0,64.0,3.2,16.0,394.0,192.2,119.52
2018,11,30,14,15,803.5,62.0,3.15,15.85,363.0,149.03,84.38
2018,11,30,14,30,784.0,60.0,3.1,15.7,332.0,106.53,54.76
2018,11,30,14,45,755.5,57.0,3.05,15.55,296.0,63.81,34.05
2018,11,30,15,0,727.0,54.0,3.0,15.4,260.0,40.67,30.66
2018,11,30,15,15,683.0,50.5,3.0,15.4,221.0,39.0,29.12
2018,11,30,15,30,639.0,47.0,3.0,15.4,182.0,37.42,27.54
2018,11,30,15,45,570.5,41.5,2.7,14.35,142.5,33.98,24.32
2018,11,30,16,0,502.0,36.0,2.4,13.3,103.0,27.94,18.62
2018,11,30,16,15,376.5,28.5,2.4,12.75,68.0,22.89,12.52
2018,11,30,16,30,251.0,21.0,2.4,12.2,33.0,17.75,0.0
2018,11,30,16,45,125.5,10.5,2.35,11.65,16.5,10.01,0.0
2018,11,30,17,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,1,7,15,48.5,11.5,3.15,11.65,14.5,29.68,0.0
2018,12,1,7,30,97.0,23.0,3.2,11.9,29.0,77.4,8.54
2018,12,1,7,45,83.5,21.5,3.3,12.1,29.5,70.17,49.69
2018,12,1,8,0,70.0,20.0,3.4,12.3,30.0,60.35,45.09
2018,12,1,8,15,43.0,21.0,3.5,12.4,28.0,48.35,35.82
2018,12,1,8,30,16.0,22.0,3.6,12.5,26.0,28.86,19.31
2018,12,1,8,45,31.5,40.5,3.7,12.65,49.5,60.07,46.43
2018,12,1,9,0,47.0,59.0,3.8,12.8,73.0,88.89,71.33
2018,12,1,9,15,211.5,90.5,3.95,12.9,164.0,222.47,185.9
2018,12,1,9,30,376.0,122.0,4.1,13.0,255.0,359.31,299.49
2018,12,1,9,45,395.0,127.0,4.2,13.15,277.5,374.39,311.15
2018,12,1,10,0,414.0,132.0,4.3,13.3,300.0,388.15,321.91
2018,12,1,10,15,493.0,127.5,4.4,13.45,339.5,423.96,350.75
2018,12,1,10,30,572.0,123.0,4.5,13.6,379.0,461.42,380.25
2018,12,1,10,45,625.5,117.5,4.65,13.75,407.5,477.26,392.14
2018,12,1,11,0,679.0,112.0,4.8,13.9,436.0,489.84,401.18
2018,12,1,11,15,710.5,106.5,4.85,14.0,452.0,487.34,397.77
2018,12,1,11,30,742.0,101.0,4.9,14.1,468.0,481.62,391.53
2018,12,1,11,45,449.5,142.5,4.9,14.25,365.0,360.73,292.86
2018,12,1,12,0,157.0,184.0,4.9,14.4,262.0,247.26,199.94
2018,12,1,12,15,310.0,165.0,4.9,14.45,318.0,290.33,233.82
2018,12,1,12,30,463.0,146.0,4.9,14.5,374.0,323.36,257.56
2018,12,1,12,45,259.0,155.0,4.9,14.55,282.0,237.94,188.85
2018,12,1,13,0,55.0,164.0,4.9,14.6,190.0,167.62,133.86
2018,12,1,13,15,139.5,159.5,4.85,14.6,222.0,184.08,145.09
2018,12,1,13,30,224.0,155.0,4.8,14.6,254.0,191.98,148.05
2018,12,1,13,45,399.0,125.5,4.75,14.55,289.5,189.92,138.43
2018,12,1,14,0,574.0,96.0,4.7,14.5,325.0,174.41,116.51
2018,12,1,14,15,659.5,82.0,4.65,14.35,325.5,144.51,87.63
2018,12,1,14,30,745.0,68.0,4.6,14.2,326.0,110.11,59.77
2018,12,1,14,45,713.0,65.0,4.5,14.05,290.5,69.2,39.87
2018,12,1,15,0,681.0,62.0,4.4,13.9,255.0,43.36,33.25
2018,12,1,15,15,632.5,58.0,4.4,13.9,216.0,41.7,31.69
2018,12,1,15,30,584.0,54.0,4.4,13.9,177.0,40.12,30.1
2018,12,1,15,45,514.5,47.0,3.95,13.1,138.0,35.91,26.14
2018,12,1,16,0,445.0,40.0,3.5,12.3,99.0,31.65,21.89
2018,12,1,16,15,325.0,30.5,3.4,11.85,65.0,24.84,14.03
2018,12,1,16,30,205.0,21.0,3.3,11.4,31.0,17.77,0.0
2018,12,1,16,45,102.5,10.5,3.15,10.9,15.5,10.01,0.0
2018,12,1,17,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,7,15,154.5,10.5,1.35,6.1,19.0,69.28,0.0
2018,12,2,7,30,309.0,21.0,1.3,6.5,38.0,167.57,1.44
2018,12,2,7,45,434.0,28.0,1.2,6.9,75.5,242.88,182.27
2018,12,2,8,0,559.0,35.0,1.1,7.3,113.0,319.71,256.95
2018,12,2,8,15,625.0,39.5,1.1,7.75,153.5,369.31,301.82
2018,12,2,8,30,691.0,44.0,1.1,8.2,194.0,419.52,345.04
2018,12,2,8,45,732.5,47.0,1.05,8.65,233.5,455.27,374.87
2018,12,2,9,0,774.0,50.0,1.0,9.1,273.0,489.89,402.43
2018,12,2,9,15,797.0,53.5,1.0,9.6,308.5,513.42,420.44
2018,12,2,9,30,820.0,57.0,1.0,10.1,344.0,534.71,436.02
2018,12,2,9,45,833.0,60.0,1.0,10.55,374.0,547.3,444.45
2018,12,2,10,0,846.0,63.0,1.0,11.0,404.0,557.13,450.45
2018,12,2,10,15,858.0,64.5,1.0,11.25,428.0,559.05,450.63
2018,12,2,10,30,870.0,66.0,1.0,11.5,452.0,561.09,450.66
2018,12,2,10,45,867.5,69.5,1.0,11.75,467.5,554.36,443.81
2018,12,2,11,0,865.0,73.0,1.0,12.0,483.0,546.46,435.95
2018,12,2,11,15,881.5,70.5,1.0,12.25,496.5,535.96,426.09
2018,12,2,11,30,898.0,68.0,1.0,12.5,510.0,523.93,414.76
2018,12,2,11,45,899.5,68.0,0.95,12.8,513.5,504.0,396.7
2018,12,2,12,0,901.0,68.0,0.9,13.1,517.0,481.35,376.3
2018,12,2,12,15,901.0,68.0,0.9,13.25,513.5,455.43,353.49
2018,12,2,12,30,901.0,68.0,0.9,13.4,510.0,427.05,328.22
2018,12,2,12,45,898.0,66.5,0.95,13.5,498.5,393.79,298.9
2018,12,2,13,0,895.0,65.0,1.0,13.6,487.0,358.55,267.29
2018,12,2,13,15,849.0,71.5,0.95,13.5,459.5,313.62,228.39
2018,12,2,13,30,803.0,78.0,0.9,13.4,432.0,272.47,192.5
2018,12,2,13,45,825.0,69.5,0.85,13.3,415.0,234.07,156.7
2018,12,2,14,0,847.0,61.0,0.8,13.2,398.0,196.45,122.15
2018,12,2,14,15,776.5,65.5,0.75,12.85,355.5,147.93,85.13
2018,12,2,14,30,706.0,70.0,0.7,12.5,313.0,104.76,56.89
2018,12,2,14,45,721.0,61.5,0.7,12.2,286.5,66.15,37.52
2018,12,2,15,0,736.0,53.0,0.7,11.9,260.0,39.93,30.5
2018,12,2,15,15,693.0,49.5,0.7,11.9,221.0,38.23,28.92
2018,12,2,15,30,650.0,46.0,0.7,11.9,182.0,36.6,27.29
2018,12,2,15,45,583.0,40.5,0.8,11.3,142.5,33.12,23.92
2018,12,2,16,0,516.0,35.0,0.9,10.7,103.0,29.66,20.35
2018,12,2,16,15,313.0,27.0,1.0,10.4,63.5,21.47,11.42
2018,12,2,16,30,110.0,19.0,1.1,10.1,24.0,15.08,0.0
2018,12,2,16,45,55.0,9.5,1.2,9.8,12.0,9.05,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.35,3.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,3,7,15,3.5,3.5,2.45,4.05,3.5,4.67,0.0
2018,12,3,7,30,7.0,7.0,2.6,4.6,7.0,9.43,0.0
2018,12,3,7,45,3.5,13.5,2.7,5.15,13.5,14.04,5.5
2018,12,3,8,0,0.0,20.0,2.8,5.7,20.0,18.54,10.22
2018,12,3,8,15,0.0,27.5,2.8,6.25,27.5,25.51,16.55
2018,12,3,8,30,0.0,35.0,2.8,6.8,35.0,32.49,22.81
2018,12,3,8,45,12.5,60.5,2.75,7.35,64.0,63.64,50.23
2018,12,3,9,0,25.0,86.0,2.7,7.9,93.0,101.38,83.08
2018,12,3,9,15,135.5,110.0,2.7,8.45,156.5,195.17,164.39
2018,12,3,9,30,246.0,134.0,2.7,9.0,220.0,290.68,244.71
2018,12,3,9,45,488.0,108.5,2.65,9.55,297.5,404.31,338.94
2018,12,3,10,0,730.0,83.0,2.6,10.1,375.0,514.34,426.63
2018,12,3,10,15,791.5,75.0,2.65,10.35,409.5,534.77,441.42
2018,12,3,10,30,853.0,67.0,2.7,10.6,444.0,551.22,453.27
2018,12,3,10,45,760.0,90.0,2.7,10.85,436.0,518.43,425.15
2018,12,3,11,0,667.0,113.0,2.7,11.1,428.0,482.25,394.61
2018,12,3,11,15,462.5,161.0,2.75,11.25,381.5,408.66,334.05
2018,12,3,11,30,258.0,209.0,2.8,11.4,335.0,337.5,275.32
2018,12,3,11,45,239.0,212.5,2.8,11.55,330.0,322.89,262.84
2018,12,3,12,0,220.0,216.0,2.8,11.7,325.0,305.52,247.95
2018,12,3,12,15,313.0,198.0,2.75,11.8,352.0,321.7,259.57
2018,12,3,12,30,406.0,180.0,2.7,11.9,379.0,331.08,264.64
2018,12,3,12,45,389.5,179.0,2.65,12.0,366.0,307.27,243.62
2018,12,3,13,0,373.0,178.0,2.6,12.1,353.0,283.47,222.64
2018,12,3,13,15,344.5,174.5,2.6,12.15,331.5,255.13,198.34
2018,12,3,13,30,316.0,171.0,2.6,12.2,310.0,228.21,175.37
2018,12,3,13,45,218.0,163.5,2.6,12.3,257.0,185.05,142.03
2018,12,3,14,0,120.0,156.0,2.6,12.4,204.0,152.72,118.73
2018,12,3,14,15,103.0,140.0,2.6,12.25,179.0,129.99,100.64
2018,12,3,14,30,86.0,124.0,2.6,12.1,154.0,108.99,84.43
2018,12,3,14,45,68.0,109.0,2.6,11.95,131.0,94.4,74.17
2018,12,3,15,0,50.0,94.0,2.6,11.8,108.0,80.04,66.39
2018,12,3,15,15,41.0,81.0,2.6,11.8,91.5,69.58,56.92
2018,12,3,15,30,32.0,68.0,2.6,11.8,75.0,58.93,47.13
2018,12,3,15,45,16.0,49.0,2.45,11.0,52.5,43.59,33.18
2018,12,3,16,0,0.0,30.0,2.3,10.2,30.0,27.86,18.77
2018,12,3,16,15,9.5,19.5,2.3,9.85,20.0,18.27,8.83
2018,12,3,16,30,19.0,9.0,2.3,9.5,10.0,8.32,0.0
2018,12,3,16,45,9.5,4.5,2.3,9.15,5.0,4.29,0.0
2018,12,3,17,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,7,15,3.0,3.0,3.5,7.25,3.0,4.0,0.0
2018,12,4,7,30,6.0,6.0,3.6,7.5,6.0,8.07,0.0
2018,12,4,7,45,3.0,9.5,3.65,7.7,9.5,10.22,2.27
2018,12,4,8,0,0.0,13.0,3.7,7.9,13.0,12.04,4.55
2018,12,4,8,15,0.0,17.0,3.75,8.4,17.0,15.75,7.94
2018,12,4,8,30,0.0,21.0,3.8,8.9,21.0,19.46,11.28
2018,12,4,8,45,0.5,45.5,3.8,9.4,45.5,42.53,31.39
2018,12,4,9,0,1.0,70.0,3.8,9.9,70.0,66.81,52.42
2018,12,4,9,15,0.5,83.0,3.8,10.45,83.0,79.27,63.02
2018,12,4,9,30,0.0,96.0,3.8,11.0,96.0,91.62,73.41
2018,12,4,9,45,1.5,110.5,3.85,11.6,111.0,106.54,85.87
2018,12,4,10,0,3.0,125.0,3.9,12.2,126.0,121.35,98.08
2018,12,4,10,15,2.0,133.0,3.8,12.55,133.5,128.04,103.4
2018,12,4,10,30,1.0,141.0,3.7,12.9,141.0,134.71,108.68
2018,12,4,10,45,2.5,148.5,3.65,13.25,149.5,142.23,114.68
2018,12,4,11,0,4.0,156.0,3.6,13.6,158.0,149.66,120.59
2018,12,4,11,15,5.0,160.5,3.4,13.8,163.0,153.82,123.81
2018,12,4,11,30,6.0,165.0,3.2,14.0,168.0,157.91,126.97
2018,12,4,11,45,22.5,174.0,3.05,14.2,185.0,173.51,139.68
2018,12,4,12,0,39.0,183.0,2.9,14.4,202.0,189.95,152.87
2018,12,4,12,15,76.5,199.0,2.7,14.45,236.5,218.08,175.32
2018,12,4,12,30,114.0,215.0,2.5,14.5,271.0,244.33,195.66
2018,12,4,12,45,111.0,210.0,2.3,14.55,263.5,232.17,185.17
2018,12,4,13,0,108.0,205.0,2.1,14.6,256.0,220.22,174.94
2018,12,4,13,15,103.0,196.5,2.15,14.45,243.5,205.18,162.52
2018,12,4,13,30,98.0,188.0,2.2,14.3,231.0,190.36,150.28
2018,12,4,13,45,92.0,174.0,2.2,14.1,212.5,171.25,134.59
2018,12,4,14,0,86.0,160.0,2.2,13.9,194.0,152.69,119.46
2018,12,4,14,15,91.0,141.5,2.25,13.6,175.0,129.61,100.29
2018,12,4,14,30,96.0,123.0,2.3,13.3,156.0,108.98,83.65
2018,12,4,14,45,51.0,109.0,2.4,12.95,126.5,93.87,73.75
2018,12,4,15,0,6.0,95.0,2.5,12.6,97.0,83.58,69.33
2018,12,4,15,15,4.0,81.0,2.5,12.6,82.0,71.73,58.64
2018,12,4,15,30,2.0,67.0,2.5,12.6,67.0,59.73,47.69
2018,12,4,15,45,1.0,52.0,2.45,11.75,52.0,46.83,35.93
2018,12,4,16,0,0.0,37.0,2.4,10.9,37.0,33.77,23.84
2018,12,4,16,15,10.0,25.0,2.35,10.55,25.5,22.78,12.3
2018,12,4,16,30,20.0,13.0,2.3,10.2,14.0,11.71,0.0
2018,12,4,16,45,10.0,6.5,2.2,9.9,7.0,6.2,0.0
2018,12,4,17,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,5,7,15,66.5,8.0,3.45,8.95,11.0,32.67,0.0
2018,12,5,7,30,133.0,16.0,3.5,9.0,22.0,84.76,0.0
2018,12,5,7,45,145.0,19.0,3.55,9.05,32.5,103.01,71.77
2018,12,5,8,0,157.0,22.0,3.6,9.1,43.0,111.81,88.02
2018,12,5,8,15,106.0,22.0,3.55,9.2,38.0,87.39,69.61
2018,12,5,8,30,55.0,22.0,3.5,9.3,33.0,55.18,42.59
2018,12,5,8,45,28.0,34.5,3.5,9.4,40.0,51.36,39.36
2018,12,5,9,0,1.0,47.0,3.5,9.5,47.0,44.2,32.9
2018,12,5,9,15,1.0,65.0,3.5,9.8,65.0,61.14,47.56
2018,12,5,9,30,1.0,83.0,3.5,10.1,83.0,78.89,62.76
2018,12,5,9,45,75.5,115.5,3.45,10.35,145.0,164.61,136.74
2018,12,5,10,0,150.0,148.0,3.4,10.6,207.0,240.03,200.25
2018,12,5,10,15,161.0,162.5,3.35,10.95,229.5,259.12,215.28
2018,12,5,10,30,172.0,177.0,3.3,11.3,252.0,277.24,229.46
2018,12,5,10,45,88.5,158.5,3.2,11.6,197.0,208.79,171.57
2018,12,5,11,0,5.0,140.0,3.1,11.9,142.0,134.64,108.68
2018,12,5,11,15,5.0,145.0,3.0,12.2,147.0,138.91,112.12
2018,12,5,11,30,5.0,150.0,2.9,12.5,152.0,143.13,115.41
2018,12,5,11,45,2.5,131.0,2.85,12.8,132.0,123.49,98.86
2018,12,5,12,0,0.0,112.0,2.8,13.1,112.0,104.32,82.74
2018,12,5,12,15,8.5,138.0,2.7,13.25,142.0,131.82,105.62
2018,12,5,12,30,17.0,164.0,2.6,13.4,172.0,158.28,127.33
2018,12,5,12,45,17.5,160.5,2.5,13.6,168.5,154.08,123.67
2018,12,5,13,0,18.0,157.0,2.4,13.8,165.0,149.81,120.01
2018,12,5,13,15,18.5,145.5,2.4,13.8,153.5,138.43,110.58
2018,12,5,13,30,19.0,134.0,2.4,13.8,142.0,127.09,101.17
2018,12,5,13,45,9.5,95.5,2.35,13.85,99.5,90.15,70.62
2018,12,5,14,0,0.0,57.0,2.3,13.9,57.0,52.99,39.68
2018,12,5,14,15,12.5,51.0,2.3,13.8,55.5,49.02,35.84
2018,12,5,14,30,25.0,45.0,2.3,13.7,54.0,43.95,31.17
2018,12,5,14,45,114.0,67.0,2.3,13.6,100.0,56.33,40.57
2018,12,5,15,0,203.0,89.0,2.3,13.5,146.0,68.67,55.9
2018,12,5,15,15,187.5,73.5,2.3,13.5,120.0,57.68,45.98
2018,12,5,15,30,172.0,58.0,2.3,13.5,94.0,46.35,35.67
2018,12,5,15,45,146.5,47.0,2.1,12.65,73.0,38.07,28.08
2018,12,5,16,0,121.0,36.0,1.9,11.8,52.0,29.56,20.09
2018,12,5,16,15,87.0,25.5,1.95,11.4,34.5,21.21,10.98
2018,12,5,16,30,53.0,15.0,2.0,11.0,17.0,12.67,0.0
2018,12,5,16,45,26.5,7.5,2.05,10.6,8.5,7.15,0.0
2018,12,5,17,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,6,7,15,97.0,10.0,2.3,7.05,14.5,45.86,0.0
2018,12,6,7,30,194.0,20.0,2.4,7.5,29.0,113.41,0.0
2018,12,6,7,45,316.0,29.0,2.55,7.9,61.5,194.79,136.72
2018,12,6,8,0,438.0,38.0,2.7,8.3,94.0,267.29,213.98
2018,12,6,8,15,512.0,44.0,2.7,8.75,132.5,318.39,261.29
2018,12,6,8,30,586.0,50.0,2.7,9.2,171.0,371.08,307.71
2018,12,6,8,45,635.0,54.0,2.7,9.7,209.5,409.39,340.9
2018,12,6,9,0,684.0,58.0,2.7,10.2,248.0,444.62,370.42
2018,12,6,9,15,719.5,59.5,2.7,10.75,283.0,471.75,392.28
2018,12,6,9,30,755.0,61.0,2.7,11.3,318.0,497.04,411.89
2018,12,6,9,45,781.5,62.0,2.7,11.85,349.0,514.65,424.77
2018,12,6,10,0,808.0,63.0,2.7,12.4,380.0,529.79,435.26
2018,12,6,10,15,821.5,64.5,2.6,12.85,404.5,535.59,437.91
2018,12,6,10,30,835.0,66.0,2.5,13.3,429.0,538.55,438.11
2018,12,6,10,45,844.5,67.5,2.45,13.8,447.5,534.35,432.67
2018,12,6,11,0,854.0,69.0,2.4,14.3,466.0,529.63,426.61
2018,12,6,11,15,860.0,69.5,2.3,14.55,477.5,519.07,416.07
2018,12,6,11,30,866.0,70.0,2.2,14.8,489.0,505.63,403.1
2018,12,6,11,45,868.0,70.5,2.15,15.1,493.0,487.44,386.28
2018,12,6,12,0,870.0,71.0,2.1,15.4,497.0,466.59,367.09
2018,12,6,12,15,869.0,70.5,2.05,15.55,493.5,440.89,343.98
2018,12,6,12,30,868.0,70.0,2.0,15.7,490.0,412.9,318.6
2018,12,6,12,45,863.5,69.0,2.0,15.85,479.0,380.96,289.77
2018,12,6,13,0,859.0,68.0,2.0,16.0,468.0,347.21,258.93
2018,12,6,13,15,850.0,67.0,1.95,16.05,450.0,310.48,225.38
2018,12,6,13,30,841.0,66.0,1.9,16.1,432.0,269.54,188.23
2018,12,6,13,45,827.5,64.5,1.85,16.1,407.5,228.89,151.67
2018,12,6,14,0,814.0,63.0,1.8,16.1,383.0,187.89,115.86
2018,12,6,14,15,795.0,61.0,1.7,15.95,353.0,145.65,81.82
2018,12,6,14,30,776.0,59.0,1.6,15.8,323.0,104.0,53.16
2018,12,6,14,45,748.0,56.5,1.5,15.65,288.5,62.5,33.56
2018,12,6,15,0,720.0,54.0,1.4,15.5,254.0,40.9,30.86
2018,12,6,15,15,676.0,50.0,1.4,15.5,215.5,38.77,28.91
2018,12,6,15,30,632.0,46.0,1.4,15.5,177.0,36.69,26.89
2018,12,6,15,45,563.0,40.5,1.15,14.25,138.0,33.2,23.64
2018,12,6,16,0,494.0,35.0,0.9,13.0,99.0,27.19,17.96
2018,12,6,16,15,370.0,27.5,0.9,12.7,65.0,22.08,11.57
2018,12,6,16,30,246.0,20.0,0.9,12.4,31.0,16.87,0.0
2018,12,6,16,45,123.0,10.0,0.95,12.05,15.5,9.53,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,7,7,15,6.5,6.5,1.8,6.4,7.0,8.62,0.0
2018,12,7,7,30,13.0,13.0,1.8,6.8,14.0,17.59,0.0
2018,12,7,7,45,18.0,28.5,1.85,7.25,30.5,40.85,24.22
2018,12,7,8,0,23.0,44.0,1.9,7.7,47.0,60.89,45.49
2018,12,7,8,15,56.5,59.5,1.9,8.0,70.0,100.57,80.57
2018,12,7,8,30,90.0,75.0,1.9,8.3,93.0,134.24,110.35
2018,12,7,8,45,114.0,91.5,1.85,8.65,119.5,165.04,137.26
2018,12,7,9,0,138.0,108.0,1.8,9.0,146.0,195.9,163.71
2018,12,7,9,15,189.5,120.0,1.75,9.3,179.5,243.96,204.23
2018,12,7,9,30,241.0,132.0,1.7,9.6,213.0,284.29,237.53
2018,12,7,9,45,304.0,136.5,1.6,9.95,248.5,322.11,268.17
2018,12,7,10,0,367.0,141.0,1.5,10.3,284.0,367.47,303.99
2018,12,7,10,15,558.5,113.5,1.45,10.85,347.0,443.9,364.46
2018,12,7,10,30,750.0,86.0,1.4,11.4,410.0,512.72,416.68
2018,12,7,10,45,782.5,82.5,1.35,12.0,433.0,518.21,418.11
2018,12,7,11,0,815.0,79.0,1.3,12.6,456.0,520.49,417.31
2018,12,7,11,15,845.5,74.5,1.15,13.2,474.0,517.26,411.47
2018,12,7,11,30,876.0,70.0,1.0,13.8,492.0,509.72,402.03
2018,12,7,11,45,879.0,69.5,0.85,14.45,496.0,490.85,383.67
2018,12,7,12,0,882.0,69.0,0.7,15.1,500.0,469.29,363.09
2018,12,7,12,15,881.0,69.0,0.65,15.4,496.5,443.89,340.44
2018,12,7,12,30,880.0,69.0,0.6,15.7,493.0,416.13,315.57
2018,12,7,12,45,875.5,68.5,0.55,16.05,482.5,384.4,287.18
2018,12,7,13,0,871.0,68.0,0.5,16.4,472.0,350.79,256.86
2018,12,7,13,15,862.0,67.0,0.5,16.45,454.0,313.7,223.99
2018,12,7,13,30,853.0,66.0,0.5,16.5,436.0,275.41,189.83
2018,12,7,13,45,839.0,64.0,0.5,16.55,411.0,230.77,150.9
2018,12,7,14,0,825.0,62.0,0.5,16.6,386.0,188.83,115.0
2018,12,7,14,15,804.5,60.5,0.5,16.45,355.5,146.43,81.43
2018,12,7,14,30,784.0,59.0,0.5,16.3,325.0,104.73,53.16
2018,12,7,14,45,753.5,56.5,0.5,16.15,290.0,62.83,33.56
2018,12,7,15,0,723.0,54.0,0.5,16.0,255.0,40.93,30.85
2018,12,7,15,15,599.5,57.0,0.5,16.0,206.5,41.02,30.87
2018,12,7,15,30,476.0,60.0,0.5,16.0,158.0,45.52,34.63
2018,12,7,15,45,413.5,49.5,0.5,15.1,121.0,38.26,27.99
2018,12,7,16,0,351.0,39.0,0.5,14.2,84.0,30.76,20.95
2018,12,7,16,15,293.0,29.5,0.5,13.9,57.5,23.97,12.96
2018,12,7,16,30,235.0,20.0,0.5,13.6,31.0,16.87,0.0
2018,12,7,16,45,117.5,10.0,0.5,13.35,15.5,9.53,0.0
2018,12,7,17,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,7,15,91.0,9.0,2.15,6.2,12.5,42.3,0.0
2018,12,8,7,30,182.0,18.0,2.2,6.7,25.0,89.48,0.0
2018,12,8,7,45,312.0,27.5,2.25,7.15,58.0,188.18,125.43
2018,12,8,8,0,442.0,37.0,2.3,7.6,91.0,266.05,211.91
2018,12,8,8,15,516.0,43.5,2.35,8.1,130.0,317.55,260.06
2018,12,8,8,30,590.0,50.0,2.4,8.6,169.0,370.69,306.99
2018,12,8,8,45,638.0,54.0,2.4,9.1,207.0,408.47,339.86
2018,12,8,9,0,686.0,58.0,2.4,9.6,245.0,443.02,368.91
2018,12,8,9,15,723.5,60.5,2.45,10.2,281.5,472.4,392.67
2018,12,8,9,30,761.0,63.0,2.5,10.8,318.0,499.99,414.15
2018,12,8,9,45,789.0,64.0,2.55,11.4,350.0,518.52,427.84
2018,12,8,10,0,817.0,65.0,2.6,12.0,382.0,534.57,439.11
2018,12,8,10,15,831.5,66.5,2.6,12.45,407.0,541.0,442.56
2018,12,8,10,30,846.0,68.0,2.6,12.9,432.0,544.56,443.54
2018,12,8,10,45,855.5,68.5,2.6,13.35,450.0,541.33,439.06
2018,12,8,11,0,865.0,69.0,2.6,13.8,468.0,533.47,430.85
2018,12,8,11,15,870.5,70.0,2.5,14.05,479.5,523.18,420.5
2018,12,8,11,30,876.0,71.0,2.4,14.3,491.0,509.99,407.66
